Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.05
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,feeder,04,N Current (RMS),A,14.9
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.49
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.42
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,54.3
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,81.2
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.73
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.79
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.34
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.08
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.32
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,36.7
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,20.8
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.29
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.99
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.82
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
891476,WORCESTER AVENUE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.76
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,feeder,04,N Current (RMS),A,12.9
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.08
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.41
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,54.6
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.0
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.17
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.23
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,29.0
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.1
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.74
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.13
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,37.0
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,20.9
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.68
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.02
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
891476,WORCESTER AVENUE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.41
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.65
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.48
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,feeder,04,N Current (RMS),A,13.6
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.64
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.03
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,57.3
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,84.2
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.79
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.62
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,26.4
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.3
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.86
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.82
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,28.2
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,21.0
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.64
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.77
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.14
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
891476,WORCESTER AVENUE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.11
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.42
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,15.7
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.83
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.94
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,27.6
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,23.5
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.54
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.36
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.3
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,45.0
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.6
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,21.1
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.57
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.13
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.17
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
891476,WORCESTER AVENUE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.75
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.3
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.64
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,18.3
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.42
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,35.6
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.08
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.09
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.93
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.72
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.92
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,43.2
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.7
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,21.2
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.27
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,45.52
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
891476,WORCESTER AVENUE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.8
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.34
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.86
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,20.3
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.85
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.73
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,33.9
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,22.1
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.45
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.87
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.51
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,42.8
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.8
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,21.3
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.58
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.24
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.29
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
891476,WORCESTER AVENUE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.68
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.77
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,25.9
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.98
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.21
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,28.1
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.92
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,24.5
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.41
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.88
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,50.5
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.8
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,21.3
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.8
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.01
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
891476,WORCESTER AVENUE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.83
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,17.2
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.96
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.98
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.6
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,25.2
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.96
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,23.6
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.36
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.62
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.44
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,51.2
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.9
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,21.4
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.45
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.49
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.59
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
891476,WORCESTER AVENUE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.31
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.57
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,41.1
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.91
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.2
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,36.0
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.83
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.55
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.6
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,31.4
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.9
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.1
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.65
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,41.4
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.1
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,21.4
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.47
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,51.5
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.01
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
891476,WORCESTER AVENUE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.67
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,36.0
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.43
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.76
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,40.7
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.4
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.7
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,40.2
