Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.1
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.61
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.02
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.87
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,47.7
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,83.8
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,21.5
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.76
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,56.32
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.11
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
891476,WORCESTER AVENUE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.68
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.63
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,32.8
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.19
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.06
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.16
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,45.6
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.3
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.83
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,46.4
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.81
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.95
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.47
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,49.0
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.1
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,21.5
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.9
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,59.04
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.56
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,126.9
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
891476,WORCESTER AVENUE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.4
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.56
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,23.9
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.12
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.63
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,48.4
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.6
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,80.3
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.21
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.24
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,44.7
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.7
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.12
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.25
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.81
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,43.3
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.8
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,21.6
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.05
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,55.72
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.24
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
891476,WORCESTER AVENUE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.49
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.01
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,26.1
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.44
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.23
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.15
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,49.3
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,86.1
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.45
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.42
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,41.9
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.45
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.68
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.28
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,44.5
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.0
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,21.7
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.84
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,60.14
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.45
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,135.1
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
891476,WORCESTER AVENUE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.57
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.63
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.59
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,30.1
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.53
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.07
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.29
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,41.1
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,73.9
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.2
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.04
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.3
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,58.2
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.6
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.35
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.57
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.3
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,47.5
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,83.1
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,21.8
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.2
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,64.31
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.48
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,139.9
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
891476,WORCESTER AVENUE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.9
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.09
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,29.2
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.15
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.2
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.27
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,51.8
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,87.2
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.39
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.16
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,56.5
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,85.8
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.98
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.36
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.51
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,59.5
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.1
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,98.6
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,21.8
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.42
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,66.36
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.39
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,135.3
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
891476,WORCESTER AVENUE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.12
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.63
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,23.8
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.68
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.86
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.82
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,43.1
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.8
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.7
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.75
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.99
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.64
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,52.4
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,91.6
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.07
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.67
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.71
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,39.7
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,21.9
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.62
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,58.39
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.8
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
891476,WORCESTER AVENUE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.25
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,33.6
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.3
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.23
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.66
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,32.9
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.21
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.15
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.59
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,50.6
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,92.7
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.29
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.19
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.8
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,35.2
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,21.9
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.05
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.75
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.96
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
891476,WORCESTER AVENUE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.58
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.43
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,27.2
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.51
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.82
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.37
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,43.7
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.2
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,72.3
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.81
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.66
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,67.2
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,102.7
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.31
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.09
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.02
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,33.0
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,21.9
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.21
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.86
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.08
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
891476,WORCESTER AVENUE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.23
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.61
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,36.2
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.48
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.42
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.86
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,35.4
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.4
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.09
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,58.5
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.2
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.38
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.4
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.82
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,32.5
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.4
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,21.9
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.12
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.43
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.59
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
