Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
891476,WORCESTER AVENUE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.1
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.61
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.81
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,28.3
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.7
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.31
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.9
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.34
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,36.9
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.2
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.7
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.47
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.03
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.84
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,45.8
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.3
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.78
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.3
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.92
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,52.2
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,75.2
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,90.0
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,21.8
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.66
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,64.83
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.92
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
891476,WORCESTER AVENUE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.74
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.1
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.58
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,23.6
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.29
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.55
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.15
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,46.3
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,84.4
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.5
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.81
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.58
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,46.6
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,87.3
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.51
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.78
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.32
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,52.3
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,92.5
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,21.9
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.34
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,70.02
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.02
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,137.2
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
891476,WORCESTER AVENUE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.8
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.65
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.94
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,28.5
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.2
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.38
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.08
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.34
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,40.7
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,81.7
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.3
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.67
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.56
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.35
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,64.5
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,104.0
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.14
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.65
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.78
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,52.2
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,92.8
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,21.9
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.88
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,73.73
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.28
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,151.4
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.8
891476,WORCESTER AVENUE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.78
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.35
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.02
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,22.7
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.21
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.72
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.97
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,52.1
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,102.6
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.1
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.26
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.48
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.29
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,81.8
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,127.9
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.53
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.74
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.39
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,34.1
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,21.8
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.99
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,78.1
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.1
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,160.5
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.4
891476,WORCESTER AVENUE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.69
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.94
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.91
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,28.4
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.5
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.75
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.89
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,37.7
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.5
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.9
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.18
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.49
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.62
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,80.1
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,125.0
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.38
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.03
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.22
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,37.1
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,21.8
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.08
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,71.33
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.54
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,143.2
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
891476,WORCESTER AVENUE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.14
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.46
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.98
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,35.0
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.42
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.9
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.12
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,38.6
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.4
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.24
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.56
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.06
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,85.0
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,123.0
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.64
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.56
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.77
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,36.0
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.9
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,21.8
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.76
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,69.98
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.25
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,148.4
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
891476,WORCESTER AVENUE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.96
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.29
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,51.2
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.5
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.29
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.4
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.06
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,34.9
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.6
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.5
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.91
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.27
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.38
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,76.6
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,118.6
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.16
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.24
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.01
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,36.8
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,21.8
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.69
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.31
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.99
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,124.8
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
891476,WORCESTER AVENUE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.51
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.67
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.86
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,48.4
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.9
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.19
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.63
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.73
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,42.8
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.9
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.4
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.69
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.62
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.51
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.26
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,71.2
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,118.1
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.29
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.32
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.06
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,32.7
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.1
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,21.8
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.61
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.13
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.91
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
891476,WORCESTER AVENUE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.71
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.75
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.48
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,44.9
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.6
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.4
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.57
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.15
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,37.8
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.9
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.6
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,73.8
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.68
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.25
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,42.0
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.3
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.13
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.68
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.47
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,32.2
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.5
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.0
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,21.7
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.91
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.26
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.17
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
891476,WORCESTER AVENUE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.66
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.93
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.78
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,40.6
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.5
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.27
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.26
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.64
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,39.0
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,82.5
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,83.9
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
