Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.18
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.33
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.14
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,47.1
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,86.3
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.4
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.67
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.98
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.8
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,34.2
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.1
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.8
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,21.6
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.79
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.51
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.35
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
891476,WORCESTER AVENUE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.85
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.59
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.85
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,29.5
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.66
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.3
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.72
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,39.5
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,83.2
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,71.4
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.83
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.6
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.28
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,53.0
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,96.0
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.1
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.83
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.26
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.67
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,34.5
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.7
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,21.6
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.17
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.75
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.52
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
891476,WORCESTER AVENUE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.46
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.73
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.22
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,34.0
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.45
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.01
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.29
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,42.9
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,81.8
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.7
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.13
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.89
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.32
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,44.3
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.5
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.74
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.88
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.16
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,43.9
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,90.9
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,21.5
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.78
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.51
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.99
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
891476,WORCESTER AVENUE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.55
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.87
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.26
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,41.7
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.9
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.83
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.71
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.03
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,57.1
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,94.0
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,97.7
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.19
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.8
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.38
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,45.0
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.3
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.46
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.31
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.31
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,40.3
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.8
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.9
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,21.4
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.03
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.7
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.98
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
891476,WORCESTER AVENUE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.92
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.57
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.04
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,29.6
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.85
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.45
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.28
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,67.8
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,112.4
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,94.8
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.44
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.75
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.6
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,37.2
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.6
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.81
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.82
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.97
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,35.0
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.5
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.7
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,21.3
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.01
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.58
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.88
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
891476,WORCESTER AVENUE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.43
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.65
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.94
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,25.4
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.5
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.36
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.29
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,70.6
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,113.7
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,98.6
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.18
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.9
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.8
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,42.7
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.5
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.67
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.94
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.23
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,34.6
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.7
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,21.3
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.78
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,73.84
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.26
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,134.7
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
891476,WORCESTER AVENUE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.14
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.75
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.65
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,31.5
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.1
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.96
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.4
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.58
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,67.6
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.6
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,123.0
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,76.7
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.86
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.52
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,47.5
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.5
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.44
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.55
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.46
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,34.2
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.6
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,21.3
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.13
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,71.56
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.21
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
891476,WORCESTER AVENUE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.72
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.53
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.22
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,30.0
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.62
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.52
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.29
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,44.6
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.5
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,99.1
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.02
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.64
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,60.9
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,93.1
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.4
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.31
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.17
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,37.6
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.9
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.2
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,21.1
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.43
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.38
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.32
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
891476,WORCESTER AVENUE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.18
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.65
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.86
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,35.0
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.9
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.8
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.45
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.71
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.69
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,48.4
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,97.7
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,93.2
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.89
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.48
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.78
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,50.6
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.47
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.82
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.5
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,34.9
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.0
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,21.0
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.99
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,70.66
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.84
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.7
891476,WORCESTER AVENUE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.59
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.79
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.45
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,37.1
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.4
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.8
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.9
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.05
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.33
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,49.2
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.7
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,103.4
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,96.0
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.72
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.1
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.91
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,59.6
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,103.1
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.25
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.98
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.43
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,36.9
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.6
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,20.8
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
