Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.46
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,81.93
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.12
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,144.3
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
891476,WORCESTER AVENUE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.21
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.1
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.52
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,52.2
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,110.6
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.4
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.4
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.82
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.31
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,51.7
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,98.3
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,87.4
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.45
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.05
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.61
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,59.1
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,107.2
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.27
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.85
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.52
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,33.2
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.8
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.3
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,20.7
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.33
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,77.82
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.97
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.3
891476,WORCESTER AVENUE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.22
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.61
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.82
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,40.9
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,98.8
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.7
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.05
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.92
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.77
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,47.8
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,90.5
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,89.5
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.82
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.09
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,68.6
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,106.5
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.4
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.31
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.16
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,39.2
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.1
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.5
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.6
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,20.6
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.17
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,75.65
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.84
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
891476,WORCESTER AVENUE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.75
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.72
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.14
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,36.8
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.5
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.21
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.6
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.05
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,65.4
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,108.1
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,90.3
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.32
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.84
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.19
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,65.2
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,106.3
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.8
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.36
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.93
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,36.3
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.1
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.2
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.7
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,20.5
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.08
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,77.52
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.31
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,134.7
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.5
891476,WORCESTER AVENUE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.18
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.77
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.5
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,35.2
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.4
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.24
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,29.67
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.12
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,74.0
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,127.8
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,78.3
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.82
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.38
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,71.4
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,114.4
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.06
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.47
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.64
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,51.0
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,94.0
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,20.3
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.72
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,80.74
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.64
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.8
891476,WORCESTER AVENUE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.67
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.53
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.91
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,34.8
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.4
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.3
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.94
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.39
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.7
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,64.0
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,121.3
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.1
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.67
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.2
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.4
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,66.1
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,108.4
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.6
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.3
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.4
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,46.9
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.1
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,20.1
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,62.41
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,78.63
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.65
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.4
891476,WORCESTER AVENUE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.07
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.78
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.68
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,20.1
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.2
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.7
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.59
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.7
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,55.3
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.2
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,117.3
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.7
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.1
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.73
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.01
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,67.0
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,100.8
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.55
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.53
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.06
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,39.8
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.6
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,20.0
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.43
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,77.63
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.46
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.8
891476,WORCESTER AVENUE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.69
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.38
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.11
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,35.0
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,84.7
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.9
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.83
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.82
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.75
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,58.5
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,119.1
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.4
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.7
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,63.6
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,92.8
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.07
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.85
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.98
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,37.8
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.0
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.1
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,19.9
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.24
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,75.75
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.42
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
891476,WORCESTER AVENUE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.44
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.29
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.66
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,44.7
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.1
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.16
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.53
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.27
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,59.4
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,108.9
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.13
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.22
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,51.5
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.8
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.78
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.9
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.56
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,35.2
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.6
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.4
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,19.8
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.51
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,63.94
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.98
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
891476,WORCESTER AVENUE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.14
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.38
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,28.7
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.48
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.83
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.01
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,39.8
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,84.9
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.29
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.44
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,35.0
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.5
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.88
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.84
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,35.8
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.6
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,19.8
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.42
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.21
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.39
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
891476,WORCESTER AVENUE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.18
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.36
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.6
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,28.3
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.09
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.29
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.68
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,54.0
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.0
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,78.5
