Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.66
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.81
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.72
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,36.2
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.9
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.93
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.36
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.31
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,29.9
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,19.7
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.85
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.81
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.31
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
891476,WORCESTER AVENUE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.96
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.72
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.58
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,32.5
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.7
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.32
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.66
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.51
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,52.3
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,96.5
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.1
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.49
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.33
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,38.6
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.3
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.65
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.91
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.58
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,52.8
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,93.3
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,19.6
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.42
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,68.62
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.05
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,121.7
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
891476,WORCESTER AVENUE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.3
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.92
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.72
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,35.4
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.5
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.95
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.82
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.08
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,38.4
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.9
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,74.1
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.71
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,30.2
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.06
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.66
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.24
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,38.6
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.7
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.9
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,19.6
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.31
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.11
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.41
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
891476,WORCESTER AVENUE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.96
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.69
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,37.4
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.2
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.69
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.02
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.36
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,36.2
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.8
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.9
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.61
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.2
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.99
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.56
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,29.7
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,19.6
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.25
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.04
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.23
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
891476,WORCESTER AVENUE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.26
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.81
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,35.0
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.95
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.2
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.98
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,34.7
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.5
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.7
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.27
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.54
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.91
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.18
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,28.4
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,19.6
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.45
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.66
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.44
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
891476,WORCESTER AVENUE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.59
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.75
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,34.3
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.77
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.44
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,39.7
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,79.6
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.7
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.03
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,27.3
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.09
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.8
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.73
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,29.5
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,19.5
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.65
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,45.05
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.58
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
891476,WORCESTER AVENUE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.86
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.14
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,36.1
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.1
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.13
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.71
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.09
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,39.0
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,81.2
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.29
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.9
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,33.8
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.51
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.46
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,30.1
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,19.5
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.79
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.46
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.52
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
891476,WORCESTER AVENUE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.79
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.02
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,46.3
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.91
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.16
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,41.2
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,81.1
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.42
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,27.9
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.85
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.24
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.76
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,31.3
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,19.4
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.9
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.26
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.18
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
891476,WORCESTER AVENUE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.48
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,24.4
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.11
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.99
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.47
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,37.2
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.4
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,86.7
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.87
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.57
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.75
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,27.9
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.96
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.94
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.36
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,30.4
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,19.3
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.42
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.18
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.01
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
891476,WORCESTER AVENUE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.77
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,22.1
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.56
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.29
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.6
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,40.7
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.4
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,91.7
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.71
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.48
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,34.5
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.54
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.31
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.51
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,26.3
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,19.2
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
