Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.57
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.2
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.71
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
891476,WORCESTER AVENUE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.78
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.77
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,25.8
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.57
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.9
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.21
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,37.2
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,80.2
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.0
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.54
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.73
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,36.6
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.9
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.44
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.33
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,29.9
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,19.1
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.54
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.66
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.21
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
891476,WORCESTER AVENUE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.42
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.99
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.72
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,37.4
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.74
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.73
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.72
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,36.5
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.9
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,75.3
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.54
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,38.5
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.5
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.24
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.13
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,32.1
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,19.0
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.88
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.5
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.3
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
891476,WORCESTER AVENUE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.82
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,23.4
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.45
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.07
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.83
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,51.2
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.8
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,95.8
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.63
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.68
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,32.0
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.97
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.82
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.02
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,41.4
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.9
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.0
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,19.0
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.87
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.19
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,55.65
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
891476,WORCESTER AVENUE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.35
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.65
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,33.4
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.96
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.24
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.85
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,27.9
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.02
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.92
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,33.3
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.99
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.16
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.67
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,36.0
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.5
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,19.0
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.31
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.98
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.34
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
891476,WORCESTER AVENUE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.43
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,50.2
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.29
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.81
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.5
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,30.0
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.7
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,24.7
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.26
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.61
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.33
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,37.9
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.2
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,18.9
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,49.68
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.95
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.23
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
891476,WORCESTER AVENUE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.94
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.98
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,34.5
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.05
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.28
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,34.6
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.9
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.3
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.65
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,25.1
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.8
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.3
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.93
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,26.8
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.1
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,18.9
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.54
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.31
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
891476,WORCESTER AVENUE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.83
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.28
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.82
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.89
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,23.8
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.68
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.18
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.36
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,30.7
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,24.6
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.25
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.29
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.26
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,29.8
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,18.9
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.89
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.73
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.42
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
891476,WORCESTER AVENUE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.14
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.2
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,30.1
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.59
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.77
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.17
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,24.7
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.64
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,21.9
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.39
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.83
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,37.3
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.9
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,18.8
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.22
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.8
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.67
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
891476,WORCESTER AVENUE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.04
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.77
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,35.9
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.56
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.07
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.54
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,28.9
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,26.5
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.68
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.43
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.02
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,39.4
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.7
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,18.8
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.95
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.42
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.18
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
891476,WORCESTER AVENUE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
891476,WORCESTER AVENUE,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
891476,WORCESTER AVENUE,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.1
891476,WORCESTER AVENUE,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
891476,WORCESTER AVENUE,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
891476,WORCESTER AVENUE,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,39.2
891476,WORCESTER AVENUE,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
891476,WORCESTER AVENUE,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
891476,WORCESTER AVENUE,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
891476,WORCESTER AVENUE,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.68
891476,WORCESTER AVENUE,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.3
891476,WORCESTER AVENUE,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.11
891476,WORCESTER AVENUE,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,27.6
