Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
891476,WORCESTER AVENUE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
891476,WORCESTER AVENUE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
891476,WORCESTER AVENUE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
891476,WORCESTER AVENUE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
891476,WORCESTER AVENUE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
891476,WORCESTER AVENUE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.93
891476,WORCESTER AVENUE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.43
891476,WORCESTER AVENUE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.77
891476,WORCESTER AVENUE,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
891476,WORCESTER AVENUE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
891476,WORCESTER AVENUE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
891476,WORCESTER AVENUE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.69
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,17.8
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.27
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,31.1
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,29.3
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.39
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.65
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.24
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,27.4
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,17.9
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.83
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.7
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.04
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
891476,WORCESTER AVENUE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.69
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,17.2
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.64
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.56
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.24
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,30.6
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.32
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.66
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,30.2
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.34
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.07
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,39.3
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,17.8
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.75
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.33
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
891476,WORCESTER AVENUE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.38
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,21.1
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.01
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.27
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.2
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,29.1
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.82
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.6
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.49
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,31.9
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.41
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.04
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.67
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,39.5
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.3
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,17.7
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.62
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.15
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.62
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
891476,WORCESTER AVENUE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.84
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.98
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.74
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,37.3
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.42
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.44
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,41.2
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.28
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.56
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,45.8
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.23
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.92
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.71
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,38.4
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,17.6
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.77
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.91
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.25
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
891476,WORCESTER AVENUE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.9
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.73
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.47
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,32.4
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.26
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.41
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,43.0
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.41
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,28.2
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.17
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.94
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.32
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,33.7
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,17.5
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.8
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.48
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.91
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
891476,WORCESTER AVENUE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.14
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.56
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,17.2
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.28
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,41.8
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.02
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.21
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.65
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.85
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.63
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,32.0
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,17.4
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.68
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.49
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.37
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
891476,WORCESTER AVENUE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.82
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.55
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,14.9
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.7
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.73
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.14
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,31.5
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.03
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.89
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,35.0
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.68
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.95
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.28
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,31.2
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,17.4
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.17
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.38
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.75
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
891476,WORCESTER AVENUE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.27
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.01
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.5
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,16.8
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.59
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.56
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,30.5
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.88
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.62
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,48.4
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.6
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.94
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.03
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,57.2
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.1
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,17.2
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.27
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.74
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.44
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
891476,WORCESTER AVENUE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.09
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.2
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,19.5
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.06
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.21
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.48
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,32.0
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,22.7
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.86
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.83
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.39
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,34.6
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.5
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,17.2
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.44
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.62
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.41
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
891476,WORCESTER AVENUE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.44
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.53
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.66
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,19.4
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.01
