Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.59
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.1
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,48.0
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.3
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.2
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.19
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,37.3
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.82
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.62
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.53
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,43.5
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,17.1
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.39
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.92
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.4
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
891476,WORCESTER AVENUE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.65
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.96
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.49
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,24.0
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.09
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.56
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.55
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,46.5
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.1
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.57
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,25.1
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.6
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.33
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.03
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,36.9
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,17.0
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.91
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.79
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.37
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
891476,WORCESTER AVENUE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.25
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.3
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.86
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,28.3
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.21
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.85
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.21
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,42.0
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,80.6
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.23
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.79
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,30.6
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.1
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.48
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.87
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,35.1
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,17.0
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.79
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.43
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.69
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
891476,WORCESTER AVENUE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.3
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.59
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,23.5
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.23
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.35
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,42.2
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.8
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.82
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,24.0
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.2
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.25
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.15
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,49.3
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,83.6
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,17.0
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.25
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.26
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.64
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
891476,WORCESTER AVENUE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.48
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.4
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.17
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,21.8
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.14
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.46
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.81
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,42.5
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.2
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.3
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.65
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,29.1
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.79
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.18
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.09
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,34.9
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.8
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,17.0
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.86
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.7
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.29
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
891476,WORCESTER AVENUE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.39
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.41
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.75
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,20.1
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.02
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.37
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.78
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,31.4
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.7
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.63
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,30.1
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.55
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.08
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.73
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,38.2
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,17.0
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.13
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.49
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.72
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
891476,WORCESTER AVENUE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.53
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.14
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.52
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,16.4
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.48
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.28
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.86
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,35.1
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,72.3
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,24.4
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.11
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.55
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.21
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,35.4
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,17.0
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.43
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.45
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.46
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
891476,WORCESTER AVENUE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.63
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.73
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.58
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,30.8
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.59
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.47
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.98
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,39.4
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.9
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.6
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.6
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.12
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.14
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.14
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,37.1
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,17.0
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.95
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.93
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.72
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
891476,WORCESTER AVENUE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.33
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.51
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.76
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,19.1
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.4
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.29
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,53.6
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.0
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.28
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,22.5
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.25
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.46
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.24
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,28.7
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,17.0
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.87
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.67
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.4
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
891476,WORCESTER AVENUE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.19
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.38
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.18
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,19.1
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.44
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.47
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,81.2
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,116.9
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.1
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.53
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,21.8
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.92
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.23
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.6
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,44.0
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.7
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,17.0
