Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.55
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.76
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.39
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
891476,WORCESTER AVENUE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.28
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.59
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,33.9
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.02
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.64
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.48
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,63.6
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,109.7
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.6
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.96
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.7
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.03
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,38.9
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,16.9
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.85
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.62
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.68
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
891476,WORCESTER AVENUE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.95
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.72
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.24
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,40.9
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.0
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.02
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.52
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,66.7
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,107.9
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.0
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.14
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.84
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.85
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.99
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.93
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.54
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,41.4
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,16.9
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.92
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.5
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.14
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
891476,WORCESTER AVENUE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.81
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.87
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,46.3
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.6
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.7
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.98
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.76
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.33
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,81.3
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,130.7
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.8
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.41
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.52
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,28.9
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.13
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.31
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.33
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,37.7
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.5
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,16.9
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.34
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,59.59
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.66
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
891476,WORCESTER AVENUE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.44
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.02
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.5
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,41.4
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.6
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.62
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.95
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,83.8
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,116.2
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.09
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.92
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,28.9
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.16
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.84
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.72
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,31.9
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,16.9
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.36
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,51.4
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.3
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
891476,WORCESTER AVENUE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.98
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.15
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.35
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,36.2
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.6
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.95
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.12
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,37.8
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.83
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.02
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.01
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.95
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.14
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,29.9
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,17.0
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.82
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.07
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.35
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
891476,WORCESTER AVENUE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.15
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.83
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,30.8
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.04
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,41.3
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.8
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.48
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,30.3
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.84
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.2
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.32
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,32.2
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,17.0
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.51
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.91
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.08
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
891476,WORCESTER AVENUE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.86
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.35
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.68
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,24.8
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.27
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.08
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,32.3
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.28
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.16
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,30.4
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.16
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.32
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.8
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,28.7
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,17.1
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.92
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.1
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.04
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
891476,WORCESTER AVENUE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.5
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.51
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.72
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,17.5
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.25
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,36.3
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.46
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.91
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,32.2
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.66
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.99
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.91
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,34.0
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,17.2
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.32
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.66
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.23
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
891476,WORCESTER AVENUE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.78
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.62
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,18.9
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.78
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.64
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,40.3
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.9
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.93
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.21
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,34.7
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.43
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.64
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.73
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,28.1
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,17.3
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.59
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.09
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.67
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
891476,WORCESTER AVENUE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.16
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,22.4
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
