Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.91
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,35.6
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.25
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,37.6
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.39
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.64
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,22.6
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,17.4
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.49
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.15
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.65
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
891476,WORCESTER AVENUE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.51
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.84
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,27.9
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.78
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.37
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,31.5
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.96
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,34.3
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.9
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,20.3
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,17.5
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.03
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.62
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.27
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
891476,WORCESTER AVENUE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.25
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.81
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,26.1
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.63
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.17
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,32.8
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.67
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,40.2
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.31
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.01
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.69
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,23.3
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,17.5
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.48
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.62
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.39
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
891476,WORCESTER AVENUE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.06
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.72
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,20.3
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.47
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,21.6
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.1
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,26.6
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.69
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.26
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.42
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,25.2
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,17.6
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.31
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.42
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
891476,WORCESTER AVENUE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.35
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.39
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,23.4
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.56
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,27.7
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,15.8
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.1
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,17.8
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,17.7
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.37
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.36
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
891476,WORCESTER AVENUE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.03
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,20.5
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.43
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.95
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,30.2
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,18.7
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.46
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,19.1
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,17.8
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.06
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.44
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.09
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
891476,WORCESTER AVENUE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.4
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,19.0
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.16
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.36
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,27.5
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,17.9
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.68
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,17.9
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,17.9
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.63
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.73
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
891476,WORCESTER AVENUE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.69
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,19.0
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.75
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,22.8
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,16.0
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.73
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.45
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.43
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,19.0
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,18.0
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.72
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.79
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
891476,WORCESTER AVENUE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,19.7
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.46
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,23.2
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,14.2
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,17.3
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,18.0
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.99
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
891476,WORCESTER AVENUE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.91
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.69
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,40.4
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.62
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,33.8
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,15.1
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.48
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.17
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,17.0
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
