Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,18.1
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.15
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.11
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
891476,WORCESTER AVENUE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.34
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,21.1
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.06
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,39.8
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,19.7
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,16.2
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,18.2
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.42
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
891476,WORCESTER AVENUE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.35
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.49
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,25.2
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.3
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.46
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,22.7
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.83
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.89
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,17.4
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,18.3
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.67
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.97
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
891476,WORCESTER AVENUE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.57
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,31.1
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.14
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.94
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,24.2
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.64
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.17
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,30.0
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.94
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.27
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,17.9
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,18.3
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.04
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
891476,WORCESTER AVENUE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.12
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.3
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,28.1
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.71
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.16
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,25.8
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.64
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,33.0
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.04
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,17.6
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,18.4
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.39
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.17
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.98
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
891476,WORCESTER AVENUE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.69
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.73
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.18
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,30.8
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.4
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.14
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,33.9
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.48
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.52
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,38.7
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.8
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.4
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,19.1
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,18.4
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,36.02
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.99
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.24
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
891476,WORCESTER AVENUE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.14
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,24.6
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.38
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.14
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,37.4
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.0
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.48
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,46.0
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.78
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.86
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,17.9
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,18.5
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,35.75
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.32
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.44
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
891476,WORCESTER AVENUE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.65
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,26.4
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.33
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.98
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.65
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,43.0
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.8
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.7
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.94
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,42.2
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,16.0
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,18.6
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.82
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.13
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.87
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
891476,WORCESTER AVENUE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.16
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,24.8
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.24
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.82
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,51.4
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,74.4
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.47
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,40.6
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.85
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,15.8
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,18.7
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.51
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.41
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
891476,WORCESTER AVENUE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.59
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,26.3
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.75
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.4
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,49.2
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.7
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.59
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,39.9
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,18.9
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,18.8
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.42
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.8
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.87
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
891476,WORCESTER AVENUE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.6
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.58
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,22.3
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
