Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.46
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.11
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,46.3
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.7
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.24
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,47.2
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.38
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,15.2
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,18.9
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.43
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.17
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.38
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
891476,WORCESTER AVENUE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.87
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.27
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,22.1
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.53
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.75
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,53.1
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,78.3
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.86
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,48.5
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.1
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.78
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.21
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,17.2
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,19.0
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.66
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.93
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.17
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
891476,WORCESTER AVENUE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.19
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.62
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,24.3
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.64
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.05
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,50.8
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,75.5
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.84
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,48.1
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.42
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.05
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,15.0
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,19.1
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.7
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.82
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
891476,WORCESTER AVENUE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.85
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.96
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,22.6
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.7
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.99
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,51.2
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,75.4
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.23
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,38.9
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.4
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,18.8
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,19.2
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.94
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.53
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.41
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
891476,WORCESTER AVENUE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.61
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.14
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,21.3
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.13
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.18
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,50.6
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,76.3
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.37
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,38.7
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.1
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.35
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.83
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,16.0
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,19.3
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.04
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.13
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
891476,WORCESTER AVENUE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.37
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.22
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,27.0
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.41
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.46
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,51.9
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,77.6
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.37
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,35.7
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.87
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,19.4
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.41
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.47
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.02
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
891476,WORCESTER AVENUE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.86
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.66
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,21.3
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.85
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.25
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,52.2
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,80.6
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.91
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,47.3
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.39
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.91
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.17
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,19.9
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,19.5
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.24
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.88
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.92
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
891476,WORCESTER AVENUE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.56
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,23.5
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.96
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.62
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,55.6
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.8
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,82.2
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.85
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,49.3
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.34
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.93
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,18.8
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,19.6
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.85
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.39
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.36
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
891476,WORCESTER AVENUE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.93
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.67
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.84
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,22.1
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.9
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.49
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,60.8
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,85.6
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.05
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.27
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,51.2
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.93
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.71
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.04
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,19.4
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,19.7
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.18
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.64
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
891476,WORCESTER AVENUE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.53
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.11
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,22.2
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.29
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.49
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,56.2
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,81.6
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.09
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,46.0
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.3
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.6
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.08
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,21.6
