Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,19.8
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.66
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.61
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.24
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
891476,WORCESTER AVENUE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.71
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.84
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,24.7
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.42
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.19
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,49.9
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,76.5
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.1
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,51.4
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.5
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.2
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.21
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,16.1
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,19.9
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.74
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.03
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
891476,WORCESTER AVENUE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.61
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.74
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,25.3
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.5
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.36
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,51.7
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,77.1
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.44
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.82
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.97
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,53.0
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.05
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.32
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,15.4
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,20.0
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.46
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.39
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
891476,WORCESTER AVENUE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.12
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,27.2
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.32
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.41
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,47.6
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.6
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.49
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,53.1
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.4
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.16
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.71
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.73
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,19.1
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,20.1
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.23
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.31
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.66
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
891476,WORCESTER AVENUE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.59
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,26.5
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.31
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.74
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,61.4
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,87.4
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.81
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,65.3
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.8
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.02
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.97
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,19.7
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,20.2
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.27
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.14
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
891476,WORCESTER AVENUE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.18
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.57
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.63
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,28.6
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.35
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.38
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,73.2
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,98.5
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.25
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,59.9
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.7
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,17.5
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,20.3
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.99
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.59
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
891476,WORCESTER AVENUE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.97
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,25.7
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.29
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.38
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,71.3
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,98.4
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.29
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.52
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,54.8
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.7
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.13
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,16.9
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,20.4
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.47
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.53
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.23
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
891476,WORCESTER AVENUE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,18.6
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.77
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.17
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,68.2
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,97.7
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.41
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,54.5
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.2
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.64
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.36
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.35
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,18.6
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,20.5
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.56
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.34
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
891476,WORCESTER AVENUE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,11.4
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.78
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.36
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,63.7
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,98.7
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.16
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,55.5
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.3
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.68
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,20.7
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,20.7
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.3
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.69
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.77
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
891476,WORCESTER AVENUE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,11.5
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.38
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.11
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,39.3
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.2
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.43
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,51.0
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.2
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.11
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.68
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,19.0
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,20.8
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.96
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.01
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
891476,WORCESTER AVENUE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.3
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,14.9
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
