Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.05
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.49
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,40.7
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.7
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.78
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.55
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,37.8
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.1
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.01
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,20.1
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,20.9
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.24
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.95
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.59
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
891476,WORCESTER AVENUE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.33
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,16.5
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.73
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.5
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.25
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,38.3
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.4
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.76
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.42
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,36.5
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.91
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.38
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,20.2
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,21.0
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.74
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.13
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.22
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
891476,WORCESTER AVENUE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.84
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,24.2
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.05
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.29
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,60.3
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,85.4
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.9
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,49.2
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.2
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.41
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,21.0
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,27.1
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.73
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.22
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.48
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.74
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
891476,WORCESTER AVENUE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,17.2
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.9
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,61.2
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,87.4
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.46
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,25.8
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.36
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.9
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,22.1
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,27.2
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.76
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.58
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.78
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.1
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
891476,WORCESTER AVENUE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.3
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.06
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,19.1
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.97
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.53
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,59.3
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,85.7
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.4
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.64
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.04
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.03
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,27.4
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,27.3
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.74
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.53
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.76
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.71
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
891476,WORCESTER AVENUE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,14.7
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.66
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.42
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,24.5
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.45
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.67
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,28.7
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.68
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.14
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,31.9
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,27.4
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.57
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.19
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
891476,WORCESTER AVENUE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.08
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,20.6
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.44
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.24
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,26.2
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.74
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.72
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.97
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.88
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,30.1
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,27.5
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.19
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.68
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.41
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
891476,WORCESTER AVENUE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.13
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,18.8
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.09
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,30.8
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.67
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.91
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.08
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.57
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,29.5
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,27.5
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.02
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.55
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
891476,WORCESTER AVENUE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.54
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,18.3
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.83
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.18
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,26.3
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,18.7
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.05
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.81
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,24.2
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,27.6
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.57
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.02
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
891476,WORCESTER AVENUE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.33
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.65
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,15.2
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.89
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,35.0
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,27.7
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.45
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.99
