Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.44
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,26.8
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,27.6
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.86
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.19
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.24
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
891476,WORCESTER AVENUE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.89
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,16.6
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.85
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.2
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,44.8
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.53
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.96
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,25.6
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,27.7
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.91
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.96
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.47
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
891476,WORCESTER AVENUE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.85
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,17.0
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.51
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.69
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,37.0
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.81
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.15
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,23.2
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.64
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.19
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.42
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,28.2
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,27.8
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.44
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.11
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.25
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
891476,WORCESTER AVENUE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.45
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.77
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,17.4
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.55
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.5
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,35.2
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.97
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.44
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,25.6
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.94
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.78
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.91
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,30.7
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,27.8
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.86
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.68
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.53
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
891476,WORCESTER AVENUE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.43
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.37
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,23.4
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.87
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.27
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,43.7
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.0
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.16
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.42
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.96
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,24.4
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.25
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.81
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.02
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,27.5
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,27.9
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.59
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.35
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.62
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
891476,WORCESTER AVENUE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.09
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,22.7
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.45
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.53
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.92
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,45.2
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.5
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.3
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.59
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.25
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,57.1
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.1
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.71
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.47
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.88
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,27.2
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,27.9
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.83
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.09
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.02
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
891476,WORCESTER AVENUE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.56
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,23.8
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.61
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.92
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.67
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,50.4
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.4
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,71.8
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.18
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.05
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,59.2
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.4
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.62
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.12
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.02
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,29.1
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,27.9
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.97
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,54.85
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.92
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
891476,WORCESTER AVENUE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.04
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,22.0
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.8
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.88
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.37
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,40.5
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.9
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.61
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,57.6
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.6
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.97
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.51
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.66
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,31.6
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,27.9
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.42
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,53.7
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.75
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
891476,WORCESTER AVENUE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.33
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,24.2
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.05
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.34
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.1
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,46.0
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,76.0
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.6
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.99
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.71
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.86
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,55.1
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,91.8
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.22
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.73
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.87
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,38.4
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,27.9
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.36
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,61.11
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.08
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,139.1
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
891476,WORCESTER AVENUE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.24
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.33
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,25.1
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.71
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.21
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.96
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,60.2
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,92.7
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.8
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.55
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.55
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,65.3
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,99.7
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.83
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.83
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.58
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,43.1
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.6
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,27.9
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.32
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,64.69
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.8
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,150.6
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
891476,WORCESTER AVENUE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.46
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.45
