Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,32.4
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.56
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,54.1
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,85.9
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.21
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.5
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,61.1
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.0
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.37
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.81
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.79
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,44.2
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.5
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,27.9
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,63.3
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.82
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,151.5
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
891476,WORCESTER AVENUE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.1
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.25
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,45.0
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.17
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.76
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.26
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,48.2
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.8
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.83
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.31
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.49
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,61.6
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,98.6
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.86
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.46
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.57
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,41.4
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,27.9
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.96
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,62.67
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.56
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,130.4
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
891476,WORCESTER AVENUE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.67
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.93
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.48
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,45.8
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.6
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.1
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.15
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,49.4
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,81.8
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.48
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.71
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.73
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,59.8
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,96.1
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.59
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.59
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.23
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,42.8
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.8
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,27.9
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.85
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.32
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.6
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
891476,WORCESTER AVENUE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.17
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,46.1
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.83
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.67
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,51.6
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,85.0
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.27
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.56
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.01
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,61.1
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,95.8
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.88
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.94
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.24
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,34.9
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,27.9
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.48
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.41
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.12
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
891476,WORCESTER AVENUE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.16
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.28
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.61
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,31.1
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.47
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.25
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.94
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,39.6
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.6
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.61
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.98
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,47.9
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.2
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.64
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.73
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.18
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,36.0
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.5
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,27.9
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.88
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.24
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.72
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
891476,WORCESTER AVENUE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.12
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.82
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,25.4
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.52
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.31
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,42.3
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.1
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.53
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.8
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,52.5
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.8
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.35
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.75
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.98
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,40.5
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.0
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,27.9
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.34
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.89
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.02
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,139.6
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
891476,WORCESTER AVENUE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.28
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.59
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.84
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,27.7
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.9
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.0
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,50.4
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.7
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,87.4
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.21
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.31
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,50.7
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.6
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.22
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.43
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.28
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,38.8
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.7
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,27.9
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.05
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.23
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.06
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
891476,WORCESTER AVENUE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.57
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.76
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.04
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,23.9
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.79
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.88
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.23
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,51.2
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,81.3
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.8
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.88
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.75
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,52.9
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,88.2
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.85
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.26
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.99
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,44.6
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.3
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,27.8
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.1
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,63.65
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.35
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,135.5
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
891476,WORCESTER AVENUE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.82
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,35.8
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.3
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.21
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.61
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,43.2
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.5
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,71.9
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.78
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.99
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.01
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,56.8
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,97.9
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.15
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.73
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.18
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,35.8
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.3
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,27.8
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.25
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.37
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.39
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
891476,WORCESTER AVENUE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.23
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,20.1
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.52
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.71
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.56
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,51.4
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,101.5
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.1
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.91
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.66
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.23
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,66.6
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,105.5
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
