Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.48
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.32
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.67
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,41.2
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.9
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,84.9
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.4
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,27.7
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.16
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,73.24
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.3
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,149.4
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
891476,WORCESTER AVENUE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.77
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.24
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.03
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,23.9
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.71
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.18
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.59
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,50.6
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,88.7
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,75.8
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.69
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.27
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.3
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,76.5
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,123.9
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.54
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.07
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.5
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,45.8
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.0
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,86.8
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,106.5
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,27.6
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.72
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,76.76
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.41
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,149.3
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.1
891476,WORCESTER AVENUE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.95
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.61
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.45
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,31.0
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.92
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.03
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.92
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,49.8
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,86.4
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,91.1
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.69
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.87
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.29
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.98
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,74.3
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,124.4
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.84
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.41
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.54
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,62.5
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.5
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,125.8
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,27.5
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.58
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,68.35
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.88
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
891476,WORCESTER AVENUE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.82
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.92
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.61
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,43.1
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.7
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.59
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.19
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,63.6
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,100.7
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,78.0
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.2
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.93
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,64.7
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,98.8
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.66
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.46
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.38
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,38.6
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,90.9
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,27.5
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.25
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.89
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.9
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
891476,WORCESTER AVENUE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.57
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.23
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.97
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,28.3
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.1
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.58
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.92
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,69.6
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,115.8
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,95.1
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.54
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.77
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,41.3
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.7
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.84
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.17
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.06
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,41.2
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,90.0
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,27.4
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.05
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.75
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.12
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
891476,WORCESTER AVENUE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.97
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,40.5
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.1
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.98
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.28
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.85
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,50.3
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,90.4
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,76.2
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.88
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.97
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,38.4
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.79
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.7
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.67
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,39.3
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.7
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.3
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,27.3
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.62
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.56
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.64
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
891476,WORCESTER AVENUE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.03
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,41.2
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.3
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.7
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.93
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.74
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,59.1
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,96.8
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,92.3
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.69
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.89
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,28.8
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.48
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.72
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.57
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,34.6
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.9
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.6
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,27.2
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.9
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.74
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.77
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
891476,WORCESTER AVENUE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.19
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,47.0
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.75
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.53
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.52
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,40.3
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.2
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,80.4
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.28
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.57
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.77
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,33.4
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.0
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.23
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.78
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.01
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,33.9
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.4
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,27.1
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.44
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.34
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.92
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
891476,WORCESTER AVENUE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.71
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.91
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.37
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,53.5
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.0
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.36
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.86
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.64
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,40.9
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,81.8
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,84.4
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,93.4
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.34
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.24
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.31
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,31.4
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.7
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.84
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.27
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.27
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,41.5
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.7
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.0
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,26.9
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,70.25
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.27
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.59
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,125.7
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
891476,WORCESTER AVENUE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.63
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.5
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,52.2
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.0
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.18
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.4
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.47
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,38.3
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.9
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,90.9
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,70.6
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.25
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.87
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.18
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,40.5
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.3
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.22
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.24
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.15
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,46.5
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.9
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,86.0
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,26.8
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.28
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,71.01
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.83
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,143.8
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
891476,WORCESTER AVENUE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
