Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.88
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.51
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,39.4
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.8
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.89
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.49
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.45
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,44.9
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.7
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,99.8
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,78.6
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.72
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.88
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.98
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,43.3
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.3
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.32
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.04
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.68
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,37.9
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.9
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.0
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,26.6
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.81
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,67.92
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.02
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
891476,WORCESTER AVENUE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.97
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.27
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,45.5
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.1
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.25
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.23
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.79
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,50.6
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,94.6
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,80.8
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.3
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.97
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.5
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,37.2
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.9
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.33
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.72
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.62
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,46.5
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.6
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,76.6
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,101.1
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,26.5
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.85
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.2
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.6
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
891476,WORCESTER AVENUE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.24
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.57
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,31.5
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.31
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.75
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.1
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,45.6
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.7
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,92.8
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,87.3
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.78
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.28
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.21
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.14
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,40.3
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.8
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,102.7
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.51
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.64
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.38
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,45.0
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.7
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.6
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.0
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,26.3
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.34
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,73.1
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.2
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
891476,WORCESTER AVENUE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.04
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.32
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.2
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,37.0
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.1
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.91
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.53
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.51
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,57.6
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.5
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,108.4
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.93
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.92
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.53
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.44
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,52.7
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,92.8
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,92.3
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.59
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.06
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.88
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,49.8
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,103.1
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,90.6
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,26.1
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.46
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,79.44
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.03
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,141.0
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.8
891476,WORCESTER AVENUE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.48
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.97
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.93
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,37.0
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.9
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.42
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.85
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,59.6
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,108.5
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.6
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.85
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.42
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.29
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.12
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,62.4
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,102.5
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,101.6
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.87
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.59
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.17
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,45.4
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.9
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,100.3
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.8
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,25.9
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.68
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,82.27
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.06
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,158.7
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.7
891476,WORCESTER AVENUE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.79
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.9
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.75
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,42.4
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.2
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.22
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.02
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.14
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,64.3
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,110.3
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.1
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.36
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.12
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.39
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,56.2
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.8
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,108.0
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.67
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.05
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.95
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,39.5
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,90.1
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,25.7
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.04
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,84.09
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.22
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,164.6
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,355.2
891476,WORCESTER AVENUE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.5
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.9
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.56
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,34.1
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.1
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.9
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.1
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.23
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,63.0
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,105.7
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.98
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.02
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.19
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,52.0
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.3
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.1
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.23
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.54
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.05
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,38.6
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,82.9
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,25.6
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.6
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,73.55
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.03
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,140.2
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.7
891476,WORCESTER AVENUE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.68
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.47
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.68
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,30.4
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.1
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.61
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.98
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.11
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,63.6
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,93.0
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,104.4
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.42
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.42
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.48
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,55.6
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.7
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.25
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.22
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.4
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,35.4
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.4
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.1
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,25.4
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.96
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,67.1
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.67
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
891476,WORCESTER AVENUE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.81
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.11
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.91
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,41.0
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.5
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.16
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.72
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.34
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,36.3
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.8
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.5
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.39
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.17
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,44.2
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.3
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.0
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.68
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.67
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.79
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,48.6
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,88.8
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,25.3
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.04
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,65.66
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.67
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
891476,WORCESTER AVENUE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.56
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.09
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.65
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,23.9
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.5
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.01
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.96
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,38.9
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,81.1
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.39
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.78
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,42.4
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.4
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
