Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.15
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.82
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.06
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,38.1
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.0
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,25.2
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.6
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,59.7
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.13
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
891476,WORCESTER AVENUE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.97
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.51
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.4
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,24.4
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.9
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.86
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,44.7
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,82.2
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.8
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.82
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.15
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,45.2
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.3
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.31
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.82
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.25
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,40.9
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.0
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,25.1
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.34
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.44
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
891476,WORCESTER AVENUE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.81
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.24
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,28.6
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.02
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.41
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.41
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,32.7
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.0
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.0
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.09
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.96
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,39.0
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.18
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.72
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,44.5
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.7
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,25.0
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.1
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.32
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.49
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
891476,WORCESTER AVENUE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.42
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.89
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,38.7
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.2
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.42
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.91
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.68
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,34.2
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,77.1
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.92
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.99
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.6
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,23.9
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.7
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.18
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.55
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,31.8
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.6
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,24.9
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.46
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.4
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.72
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
891476,WORCESTER AVENUE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.81
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.43
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,34.2
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.7
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.95
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.65
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.07
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,53.7
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,92.6
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,91.6
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.07
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.2
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.09
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,34.8
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.16
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.24
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.81
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,26.0
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,24.9
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.99
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.52
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.39
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
891476,WORCESTER AVENUE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.71
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.75
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,48.9
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,78.8
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.72
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.87
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,55.5
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,76.2
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.6
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.5
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.1
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,50.0
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.1
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.28
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.5
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.83
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,30.1
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,24.8
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.04
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.76
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.56
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
891476,WORCESTER AVENUE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.63
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.19
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,46.1
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.0
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.43
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.9
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,50.3
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.8
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.16
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.61
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,47.7
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.5
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.94
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.95
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,29.8
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,24.8
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.22
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.99
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.1
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
891476,WORCESTER AVENUE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.98
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.63
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,41.1
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.9
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.68
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.85
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,48.2
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.8
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.92
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,31.8
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.67
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.79
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,27.1
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,24.8
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.78
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.95
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.7
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
891476,WORCESTER AVENUE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.08
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.93
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,34.8
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.59
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.43
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,42.3
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.0
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.51
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,37.4
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.9
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.44
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,26.0
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,24.8
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.03
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.67
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.18
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
891476,WORCESTER AVENUE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.59
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,40.0
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.31
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.51
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,35.5
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.9
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.22
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,27.0
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.7
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.29
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.44
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,30.4
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,24.8
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.93
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.79
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.1
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
891476,WORCESTER AVENUE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
