Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.95
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.64
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,32.6
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.82
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.57
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,31.0
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.54
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,24.4
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.66
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.88
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.69
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,26.1
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,24.8
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.1
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.66
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.57
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
891476,WORCESTER AVENUE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.94
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.45
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,24.0
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.39
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.27
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,40.3
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.2
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.27
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.21
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,27.3
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.84
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.81
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.17
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,26.8
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,24.8
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.48
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.48
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.17
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
891476,WORCESTER AVENUE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.2
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.44
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,27.1
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.8
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.05
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.43
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,44.0
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.4
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.02
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,28.4
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.07
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.28
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.77
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,24.1
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,24.8
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.75
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.79
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.04
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
891476,WORCESTER AVENUE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.75
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.05
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,24.0
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.27
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.8
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,34.0
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.27
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,29.3
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.79
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.26
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,23.1
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,24.8
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.28
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.8
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.3
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
891476,WORCESTER AVENUE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.98
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.18
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,20.2
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.08
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.07
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,40.4
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.3
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.7
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,33.6
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.35
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.36
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,25.1
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,24.7
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.57
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.56
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.2
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
891476,WORCESTER AVENUE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.29
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,22.3
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.78
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.51
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,45.7
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.3
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.18
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.35
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,24.0
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.71
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.49
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.08
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,26.0
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,24.7
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.73
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.3
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
891476,WORCESTER AVENUE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.47
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.93
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.51
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,24.6
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.79
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.42
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,48.6
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,80.5
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.12
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,26.3
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.1
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,24.2
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,24.6
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.36
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,45.96
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.52
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
891476,WORCESTER AVENUE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.71
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.39
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,19.9
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.46
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,29.1
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.29
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.68
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,27.7
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.77
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.95
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.81
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,27.0
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,24.6
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.35
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.8
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.04
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
891476,WORCESTER AVENUE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.12
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.05
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.02
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,20.1
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.23
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,28.0
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.42
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.35
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.82
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.48
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.71
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.39
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,30.1
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,24.5
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.53
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.33
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.75
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
891476,WORCESTER AVENUE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.61
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.17
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,21.2
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.83
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.47
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,33.8
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.7
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.67
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.21
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,27.0
