Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.48
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.42
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.85
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,28.3
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,24.5
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.09
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.07
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.78
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
891476,WORCESTER AVENUE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.63
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.68
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.46
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,18.7
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.8
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.66
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.59
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,29.5
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.9
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.83
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,22.6
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.7
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.41
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.53
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,29.0
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,24.4
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.96
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.27
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.75
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
891476,WORCESTER AVENUE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.67
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,21.2
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.33
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.66
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.64
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,26.8
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.24
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.87
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,30.0
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.92
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.28
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,33.2
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,24.4
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.17
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.53
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.29
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
891476,WORCESTER AVENUE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.68
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.18
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.47
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,20.5
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.38
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.57
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,41.1
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.56
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.25
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,27.7
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.75
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.42
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,31.1
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,24.3
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.53
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.24
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.89
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
891476,WORCESTER AVENUE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.43
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,16.2
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.55
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.01
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.04
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,34.5
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.26
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.91
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,28.8
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.61
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.88
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.64
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,33.7
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,24.2
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.64
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.28
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.98
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
891476,WORCESTER AVENUE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.57
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,19.2
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.95
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.94
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.03
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,59.9
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,92.4
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.55
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.96
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,34.5
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.37
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.74
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.5
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,34.7
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.1
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,24.1
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.45
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,53.17
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.88
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
891476,WORCESTER AVENUE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.73
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.65
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.57
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,20.3
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.13
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,45.2
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.2
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.36
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.82
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,34.5
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.66
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.94
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.38
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,25.1
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,24.1
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.08
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.54
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.63
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
891476,WORCESTER AVENUE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.99
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,20.9
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.99
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.52
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,28.7
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.53
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.53
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.61
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,27.3
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,24.0
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.48
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.05
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.62
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
891476,WORCESTER AVENUE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.4
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,17.7
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.67
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,28.4
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.05
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,31.1
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.47
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.06
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.94
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,28.5
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,24.0
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.63
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.72
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.32
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
891476,WORCESTER AVENUE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.61
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.86
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,27.1
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.78
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.21
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,27.4
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.27
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,39.2
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.31
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.63
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.04
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,35.4
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.4
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,24.0
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.27
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.53
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.27
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
