Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
891476,WORCESTER AVENUE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.6
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,30.4
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.03
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.94
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,28.8
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.66
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,29.7
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.27
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.93
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.54
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,26.6
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,23.9
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.55
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.35
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
891476,WORCESTER AVENUE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.44
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.15
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,22.9
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.04
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.65
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,34.3
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.77
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.46
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,36.1
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.37
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.16
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.44
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,26.1
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,23.9
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.71
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.8
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
891476,WORCESTER AVENUE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.9
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.11
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,22.5
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.58
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,36.6
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.3
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.07
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,37.7
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.46
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.78
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.6
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,26.8
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,23.8
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.06
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.44
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.02
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
891476,WORCESTER AVENUE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.48
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.73
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.78
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,19.1
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.3
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.83
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.56
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.1
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,33.0
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.11
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,50.4
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.3
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.35
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.51
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,28.6
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,23.8
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.52
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.75
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.31
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
891476,WORCESTER AVENUE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.75
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.93
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.36
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,16.5
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.57
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,29.4
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.58
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.83
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,35.6
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.09
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.42
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.65
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,27.8
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,23.7
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.88
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.75
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.09
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
891476,WORCESTER AVENUE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.37
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.55
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.06
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,19.5
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.71
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.32
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.6
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,24.6
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.71
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.41
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.05
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,44.8
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.85
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.26
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.94
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,40.5
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.8
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.2
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,23.6
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.64
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.54
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.65
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
891476,WORCESTER AVENUE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.34
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.61
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.94
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,21.0
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.67
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.36
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,25.0
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.38
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.25
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.17
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,51.6
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.2
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.7
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.26
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.3
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,44.9
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.6
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,23.6
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.79
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.79
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.77
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
891476,WORCESTER AVENUE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.14
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.99
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.47
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,30.4
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.1
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.07
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,38.6
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.82
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.51
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,37.4
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.07
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.16
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.68
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,29.4
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,23.5
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.85
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.76
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.82
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
891476,WORCESTER AVENUE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.4
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,72.0
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,89.5
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.7
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,27.0
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.73
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.37
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.74
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.76
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,31.8
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,23.4
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,48.61
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.67
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.3
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
891476,WORCESTER AVENUE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.87
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.46
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,81.5
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,105.4
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.96
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,28.5
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.3
