Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.92
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,33.2
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.16
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.18
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.62
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,30.5
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.3
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,23.3
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,51.94
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.52
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.37
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
891476,WORCESTER AVENUE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.7
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.42
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.09
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,28.5
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.85
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.97
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,35.1
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.7
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.37
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,41.8
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.46
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.14
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.5
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,30.9
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.4
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,23.3
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.79
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.26
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
891476,WORCESTER AVENUE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.14
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.66
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.87
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,30.9
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.69
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.27
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,36.0
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.2
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.33
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,44.6
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.3
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.29
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.29
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.02
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.21
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,36.0
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.1
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.7
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,23.3
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.66
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.7
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.29
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
891476,WORCESTER AVENUE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.8
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.49
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,14.9
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.97
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.65
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,50.4
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.2
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.83
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.49
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.46
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,51.4
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.9
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.61
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.47
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.14
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,47.3
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.1
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,23.3
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.4
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.04
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.72
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
891476,WORCESTER AVENUE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.28
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,15.0
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.83
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.39
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,50.4
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,88.9
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.87
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.78
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.14
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,54.8
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.8
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.25
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.52
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.71
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,27.9
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,23.3
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.1
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.98
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.97
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
891476,WORCESTER AVENUE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.56
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,17.3
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.98
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.52
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,37.8
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.5
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.57
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.45
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,59.6
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.8
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.1
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.88
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.32
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,50.9
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.9
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,23.3
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.07
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.1
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.84
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
891476,WORCESTER AVENUE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.4
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.58
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.31
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,25.1
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.92
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.16
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,25.9
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.29
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.01
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,47.4
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.13
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.46
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.13
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,42.4
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.8
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,23.3
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.65
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.98
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.47
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
891476,WORCESTER AVENUE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.04
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.79
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.29
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,42.4
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.91
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.99
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,46.6
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.2
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.77
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.11
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,46.0
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.3
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.39
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.03
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.36
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,29.2
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,23.3
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.04
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.85
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.43
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
891476,WORCESTER AVENUE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.51
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.53
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,75.4
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,107.1
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.47
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.27
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,40.6
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.6
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.65
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.17
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,39.2
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.82
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.18
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.34
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,34.9
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,23.3
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,57.52
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.4
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
891476,WORCESTER AVENUE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.78
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.23
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,27.8
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.99
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.31
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.12
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,43.1
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.4
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.21
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.33
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,34.2
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.83
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.33
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.97
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,37.2
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.8
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,23.3
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.81
