Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.08
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.5
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
891476,WORCESTER AVENUE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.02
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.28
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,22.2
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.39
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.93
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,73.1
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,105.3
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.71
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.73
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,33.2
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.47
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.58
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,45.9
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,23.3
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.33
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,55.77
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.46
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
891476,WORCESTER AVENUE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.89
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,20.5
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.74
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.01
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.71
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,36.6
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.6
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.31
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,26.7
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.81
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.91
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.84
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,33.8
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,23.2
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.74
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.42
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.28
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
891476,WORCESTER AVENUE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.83
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.45
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,27.2
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.4
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.38
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.74
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,54.4
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,91.0
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.57
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.34
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.14
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,24.0
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.3
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.6
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.62
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,32.7
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,23.2
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.1
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.44
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.95
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
891476,WORCESTER AVENUE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.7
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.36
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,24.6
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.0
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,84.0
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,111.1
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.97
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.31
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.41
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.04
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.91
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,29.1
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,23.2
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.22
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.26
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.86
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
891476,WORCESTER AVENUE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.72
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.91
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,23.0
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.37
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.81
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,64.6
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,98.7
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.25
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,24.5
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.75
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.33
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.8
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,26.0
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,23.2
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.48
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.26
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.7
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
891476,WORCESTER AVENUE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.67
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.38
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,37.0
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.5
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.74
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.74
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,47.6
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.6
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.74
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,32.4
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.15
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.78
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.58
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,34.6
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.1
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,23.2
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.79
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.25
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.51
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
891476,WORCESTER AVENUE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.76
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.3
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.11
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,45.5
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.6
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.37
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,42.2
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.9
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.37
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,37.5
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.34
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.11
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.97
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,36.2
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,23.3
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.03
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.14
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.72
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
891476,WORCESTER AVENUE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.32
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.86
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.22
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,44.0
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.9
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.3
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.46
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.35
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,43.1
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.3
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.73
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.87
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,36.6
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.65
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.61
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,33.0
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,23.3
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.79
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.8
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.96
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
891476,WORCESTER AVENUE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.82
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.06
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,36.1
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.61
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.57
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,39.6
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.9
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.38
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.13
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,32.8
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.58
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.49
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.28
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,31.7
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,23.3
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.39
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.68
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.2
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
891476,WORCESTER AVENUE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.81
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,30.0
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.96
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.43
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,28.6
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
