Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.3
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.44
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,35.2
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.91
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.11
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.96
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,40.1
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.7
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,23.3
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.06
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.69
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.08
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
891476,WORCESTER AVENUE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.67
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.34
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,34.2
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.81
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,30.3
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.91
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,38.3
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.74
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.06
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.64
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,28.8
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,23.3
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.1
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.09
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.17
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
891476,WORCESTER AVENUE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.1
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.2
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,28.6
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.44
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,27.9
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.21
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,23.7
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.34
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.01
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.44
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,38.1
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,23.4
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.78
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.35
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.27
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
891476,WORCESTER AVENUE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.81
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.23
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,30.6
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.36
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.12
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,27.4
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.3
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,32.8
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.85
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.76
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.36
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,28.0
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,23.5
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.65
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.29
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
891476,WORCESTER AVENUE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.56
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,27.8
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,24.9
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.86
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.75
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.66
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.5
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,22.2
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,23.5
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.49
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.8
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.17
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
891476,WORCESTER AVENUE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.19
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.49
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,24.3
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,26.7
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.53
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.98
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,21.6
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,23.5
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
891476,WORCESTER AVENUE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.93
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,13.6
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.69
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,29.3
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.45
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,18.5
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.18
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.09
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.24
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,19.6
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,23.5
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.36
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
891476,WORCESTER AVENUE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.71
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.73
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,18.8
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.52
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,33.5
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.89
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,19.9
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.46
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.94
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,21.8
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,23.6
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.18
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.72
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
891476,WORCESTER AVENUE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.68
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,29.3
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.36
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.53
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,36.2
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,15.6
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.05
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.06
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.98
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,21.1
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,23.6
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.29
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.9
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.67
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
891476,WORCESTER AVENUE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.63
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,18.8
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,21.1
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.56
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,36.2
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.14
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.31
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,17.7
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,23.6
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
