Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.61
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.21
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.38
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
891476,WORCESTER AVENUE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.42
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,39.0
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.17
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,21.6
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.17
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,17.7
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.65
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,18.1
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,23.6
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.2
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
891476,WORCESTER AVENUE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.03
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.28
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.23
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,18.6
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.82
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,20.6
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.37
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,13.1
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.96
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.39
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,16.7
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,23.6
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.18
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.48
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
891476,WORCESTER AVENUE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.64
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,14.2
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.04
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,33.3
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,14.7
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.48
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.35
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,17.0
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,23.7
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.13
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
891476,WORCESTER AVENUE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,17.3
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.82
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,20.2
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.52
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,13.1
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.84
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.76
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.95
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,16.8
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,23.8
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.1
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
891476,WORCESTER AVENUE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.41
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,16.0
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.18
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.93
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,26.2
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,17.0
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.54
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,16.9
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,23.8
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.4
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.13
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.72
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
891476,WORCESTER AVENUE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.36
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.95
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.46
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,21.6
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.39
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,28.9
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,17.7
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.54
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,17.6
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,23.9
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.31
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
891476,WORCESTER AVENUE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.61
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,23.2
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.38
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,26.3
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,26.5
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.87
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,18.0
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,23.9
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.99
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
891476,WORCESTER AVENUE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.86
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.52
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,25.7
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,19.8
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.78
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,29.3
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.27
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,16.0
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,24.0
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.23
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.99
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.4
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
891476,WORCESTER AVENUE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.5
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.74
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,27.8
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.21
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,23.3
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.15
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.38
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,16.2
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,24.1
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.91
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.9
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
891476,WORCESTER AVENUE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.17
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.89
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,30.3
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.59
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,34.4
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
