Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.18
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,21.2
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.01
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.08
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.44
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,17.2
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,24.1
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
891476,WORCESTER AVENUE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.65
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.71
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,27.9
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.48
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,31.8
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.95
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,21.3
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.76
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.13
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,17.0
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,24.2
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.81
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.67
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
891476,WORCESTER AVENUE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.71
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,26.0
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.08
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,24.2
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.02
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,22.8
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.8
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,21.1
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,24.3
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.9
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
891476,WORCESTER AVENUE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.05
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,26.8
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.15
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,20.7
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.97
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,25.7
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.17
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.29
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,36.0
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,24.3
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.67
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.99
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
891476,WORCESTER AVENUE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.75
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,26.6
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.84
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,27.4
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.87
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.43
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,37.1
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,24.4
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.08
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.81
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.37
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
891476,WORCESTER AVENUE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.88
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.79
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.46
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,28.2
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.62
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,20.3
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,16.2
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.26
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.78
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,26.0
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,24.4
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.38
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.3
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
891476,WORCESTER AVENUE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.25
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.55
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,27.0
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.39
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,21.4
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,18.9
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.69
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.79
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,26.1
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,24.5
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.87
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.92
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.03
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
891476,WORCESTER AVENUE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.34
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.65
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.11
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,29.9
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.12
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,20.2
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.82
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,20.3
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.06
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.57
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.52
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,22.3
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,24.6
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.57
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.63
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
891476,WORCESTER AVENUE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.38
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.77
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.47
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,29.9
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,20.2
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.18
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.04
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.11
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.32
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,33.7
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,24.7
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.16
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.82
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.44
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
891476,WORCESTER AVENUE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.28
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,29.7
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.56
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,26.9
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.76
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,14.5
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.43
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.76
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.34
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,44.3
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,24.8
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
