Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.29
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.35
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.33
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
891476,WORCESTER AVENUE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.42
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.43
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.58
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,26.8
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.76
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.55
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.66
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,15.0
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.4
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,40.5
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,24.8
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.65
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.61
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
891476,WORCESTER AVENUE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.22
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,20.3
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.21
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.32
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,23.2
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,17.7
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.23
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.76
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,41.5
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,24.9
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.71
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.65
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
891476,WORCESTER AVENUE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.46
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,28.5
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.48
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,23.6
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.18
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,25.4
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.89
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,47.1
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,25.0
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.25
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.78
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
891476,WORCESTER AVENUE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.44
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,24.8
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.34
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.95
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,27.8
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.17
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,19.7
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.23
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.32
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,44.4
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,25.1
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.99
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.41
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
891476,WORCESTER AVENUE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.47
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,27.3
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.44
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.33
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,18.4
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.15
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,20.6
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.58
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.6
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,46.6
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.2
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,25.2
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.98
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
891476,WORCESTER AVENUE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.91
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.78
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,25.3
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.05
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,21.5
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,18.8
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.5
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,42.3
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.1
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,25.3
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.35
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
891476,WORCESTER AVENUE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.04
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,29.6
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.2
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,21.2
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,18.6
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.4
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.95
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,45.9
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.9
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,25.4
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.34
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.83
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.01
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
891476,WORCESTER AVENUE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.35
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,30.3
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.87
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.29
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,23.2
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,15.8
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.77
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.14
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,58.3
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.9
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,25.5
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.6
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.1
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.19
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
891476,WORCESTER AVENUE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.88
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.69
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,18.7
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.15
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,17.7
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.25
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.58
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.79
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,61.2
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.0
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,25.6
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.72
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.36
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.54
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
891476,WORCESTER AVENUE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.75
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.9
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.89
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,17.1
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.6
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,31.2
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
