Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.61
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.93
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,64.5
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,87.4
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,25.8
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.49
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.47
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
891476,WORCESTER AVENUE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.78
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.61
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,20.7
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.79
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,34.7
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.07
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,23.8
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.23
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.88
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,63.5
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.3
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,25.9
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.38
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.04
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
891476,WORCESTER AVENUE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.59
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.59
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,19.8
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.68
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,31.1
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.53
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,27.0
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.1
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.6
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.9
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,66.3
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,90.8
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,26.0
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.29
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.17
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
891476,WORCESTER AVENUE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.45
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,14.8
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.21
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.26
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,35.8
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.96
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,28.6
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.52
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.68
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,64.3
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,90.9
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,26.1
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.14
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.59
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.19
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
891476,WORCESTER AVENUE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.9
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,19.5
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.04
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.31
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,48.3
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.7
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.67
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.65
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.98
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.81
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,20.1
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,24.3
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.16
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.42
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.61
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
891476,WORCESTER AVENUE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.49
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.24
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,17.5
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.09
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.2
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,50.1
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,72.3
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.84
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.57
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,31.4
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.3
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.3
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,22.3
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,24.4
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.81
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.18
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.01
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
891476,WORCESTER AVENUE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.36
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.33
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,21.5
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.41
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.97
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,47.1
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.5
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.56
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.57
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,40.5
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.04
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.37
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.3
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,22.8
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,24.6
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.23
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.25
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.23
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
891476,WORCESTER AVENUE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.39
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.2
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,23.5
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.15
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,31.1
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.33
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.1
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,20.3
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.28
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.67
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.92
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,24.9
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,24.7
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.9
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.92
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.43
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
891476,WORCESTER AVENUE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.78
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,30.1
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.38
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.67
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,37.9
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.1
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.64
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,19.1
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.87
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.69
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,26.9
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,24.9
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.82
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.1
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.86
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
891476,WORCESTER AVENUE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.05
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,31.0
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.59
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.01
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,36.8
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.25
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.95
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,25.8
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.97
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.34
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,24.5
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,25.1
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
