Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.7
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.68
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.55
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
891476,WORCESTER AVENUE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.37
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,31.0
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.64
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.1
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,31.5
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.05
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.02
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,26.2
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.26
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.87
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,26.5
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,25.2
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.1
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.4
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
891476,WORCESTER AVENUE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.1
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.14
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,18.5
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.72
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.95
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,32.6
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.73
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,29.5
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.66
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,27.9
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,25.3
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.14
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.25
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.66
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
891476,WORCESTER AVENUE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.93
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.49
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,19.6
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.07
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.04
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,34.6
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.2
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.73
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,26.7
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.47
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.8
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,28.8
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,25.5
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.63
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.16
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.05
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
891476,WORCESTER AVENUE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.13
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,19.2
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.88
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.92
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,41.0
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.3
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.04
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.66
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.95
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.29
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.44
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,25.1
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,25.6
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.29
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.38
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.03
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
891476,WORCESTER AVENUE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.17
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,22.1
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.85
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.39
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.05
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,47.2
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.6
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.22
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,26.6
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.84
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.3
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.66
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,26.0
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,25.7
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.88
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.43
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.61
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
891476,WORCESTER AVENUE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.64
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.43
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,26.0
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.53
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.7
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.6
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,41.4
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.2
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.56
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.73
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.02
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,28.5
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.04
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.95
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.67
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,28.6
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,25.8
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.77
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.83
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.72
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
891476,WORCESTER AVENUE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.68
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.37
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,28.6
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.53
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.5
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,41.7
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.2
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.01
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.56
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.89
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,34.5
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.1
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.26
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.7
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.91
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,30.6
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,26.0
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.52
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.85
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.66
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
891476,WORCESTER AVENUE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.77
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.73
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,63.6
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.4
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.21
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.96
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.62
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,38.2
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.6
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.09
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.34
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.02
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,44.9
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.1
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.33
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.63
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.01
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,37.6
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,26.1
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.4
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.66
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.84
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,120.7
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
891476,WORCESTER AVENUE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.01
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,38.5
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.18
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.35
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,48.7
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,81.1
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,79.2
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.64
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.5
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,39.0
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.1
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.53
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.99
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.4
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,43.0
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.4
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,26.2
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.63
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.34
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.36
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
891476,WORCESTER AVENUE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.21
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,33.8
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.98
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.71
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.93
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,49.4
