Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.2
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.69
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.52
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,36.9
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.67
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.01
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.64
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,35.4
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.1
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,26.3
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.99
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.1
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.37
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
891476,WORCESTER AVENUE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.79
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.95
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,38.8
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.9
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.52
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.27
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,35.6
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.3
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.84
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.08
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,39.5
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.85
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.93
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.89
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,40.2
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,26.5
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.37
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.48
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.64
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
891476,WORCESTER AVENUE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.53
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.66
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.2
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,44.4
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.37
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.8
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.44
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,33.8
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.03
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.27
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,35.3
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.42
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.75
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.8
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,41.1
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,26.6
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.34
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.49
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.33
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
891476,WORCESTER AVENUE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.29
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.13
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,31.1
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.83
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.91
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.88
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,49.4
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,88.6
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.78
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.94
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.41
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.55
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,45.4
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,73.4
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,26.6
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.31
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.53
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.49
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
891476,WORCESTER AVENUE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.91
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.03
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.55
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,30.4
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.63
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.48
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,59.5
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,99.7
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.53
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.72
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,35.2
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.86
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.48
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.79
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,41.9
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.8
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,26.8
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.88
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,60.86
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.98
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
891476,WORCESTER AVENUE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.98
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.71
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.57
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,24.6
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.2
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.45
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.61
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,62.1
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,99.5
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.67
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.39
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,37.9
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.3
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.24
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.19
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.07
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,54.0
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.4
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.1
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,26.9
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.09
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,65.73
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.41
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,151.7
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
891476,WORCESTER AVENUE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.19
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.56
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.85
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,24.5
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.41
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.86
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.37
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,51.7
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,88.9
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.1
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.87
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.03
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.73
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,36.6
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.2
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.69
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.44
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.88
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,47.4
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.3
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,26.9
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.17
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.88
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.84
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,132.0
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
891476,WORCESTER AVENUE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.71
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.72
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.27
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,27.8
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.87
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.96
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,57.2
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.0
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,79.7
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.82
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.17
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.43
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,29.4
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.7
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.4
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.77
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.2
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,47.7
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.3
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,26.9
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.58
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.53
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.86
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
891476,WORCESTER AVENUE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.01
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.58
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.02
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,25.3
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.51
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.43
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.8
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,55.9
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,90.6
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,77.3
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.82
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.04
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.61
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,32.6
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.47
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.92
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.89
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,36.5
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,26.9
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.8
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,62.97
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.32
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
891476,WORCESTER AVENUE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.52
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.97
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.09
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,30.3
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.82
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.34
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.07
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,49.5
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,81.8
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,77.1
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.66
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.16
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.21
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,33.3
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.4
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.58
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.85
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.79
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,36.6
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,26.8
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
