Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.58
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.33
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.16
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
891476,WORCESTER AVENUE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.95
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.82
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.87
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,27.5
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.56
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.84
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.61
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,43.0
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.1
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,74.6
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.47
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.56
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.33
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,40.6
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.2
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.78
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.6
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.07
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,33.3
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,26.8
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.76
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.81
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.88
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
891476,WORCESTER AVENUE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.27
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.47
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.79
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,22.9
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.9
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.56
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.99
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.75
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,49.4
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.3
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,84.0
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.56
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.36
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,37.0
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.9
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.55
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.39
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.35
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,33.7
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.1
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.2
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,26.7
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.94
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.22
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.33
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
891476,WORCESTER AVENUE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.18
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.67
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.56
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,34.2
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.05
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.13
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.46
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,60.2
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,81.0
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,111.4
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.95
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.26
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.57
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.51
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,39.7
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.9
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.9
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.88
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.59
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.23
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,34.4
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.7
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,26.6
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.37
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.97
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.77
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
891476,WORCESTER AVENUE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.59
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.49
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.25
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,44.8
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.3
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.9
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.45
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.43
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.35
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,41.4
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.7
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,82.5
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,86.1
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.82
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.02
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.31
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,44.9
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,92.4
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.4
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.13
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.79
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.16
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,37.8
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.0
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,26.6
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,72.18
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.03
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.94
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.8
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
891476,WORCESTER AVENUE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.14
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.56
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,51.1
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.4
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.21
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.57
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.02
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,53.7
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,99.6
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,80.8
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.85
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.25
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.65
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,38.1
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,87.6
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.9
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.96
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.1
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.28
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,35.7
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.9
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.3
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,26.5
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.01
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,69.06
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.51
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
891476,WORCESTER AVENUE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.66
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.47
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.93
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,58.5
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,97.0
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.86
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.44
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.55
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,70.8
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,119.9
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,79.2
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.64
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.19
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.34
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,46.2
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,99.0
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.16
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.42
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.97
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,36.4
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.6
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,26.4
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,72.32
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,68.53
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.8
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
891476,WORCESTER AVENUE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.62
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.9
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.15
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,51.6
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.5
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.31
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.8
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,72.9
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,128.8
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.5
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.57
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.95
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.91
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,35.3
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,85.9
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.1
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.27
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.22
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.77
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,38.1
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.2
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,26.3
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,67.77
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,76.87
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.83
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,136.4
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.7
891476,WORCESTER AVENUE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.84
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.35
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,63.4
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,95.4
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.73
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,31.0
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.77
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,82.3
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,130.6
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,88.4
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.22
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.27
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.07
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,44.2
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.0
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,94.3
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.55
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.36
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.48
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,38.2
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.3
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.9
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,26.3
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,67.34
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,79.98
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.71
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,140.4
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.4
891476,WORCESTER AVENUE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.39
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.68
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,69.9
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,102.9
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.03
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.34
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.43
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,69.8
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,123.5
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,92.0
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.75
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.49
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.7
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.49
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,32.7
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,91.5
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.65
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.32
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.06
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,38.4
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.3
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.4
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,26.1
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,70.55
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,76.04
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.52
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.4
891476,WORCESTER AVENUE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.12
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.97
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.33
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,32.7
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.7
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.74
