Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.5
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.75
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,58.2
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,108.5
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.2
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.92
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.65
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,38.4
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.6
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.65
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.65
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.01
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,39.7
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.1
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,79.9
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.1
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,26.0
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.44
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.76
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.61
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,130.9
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
891476,WORCESTER AVENUE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.13
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.3
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.34
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,32.3
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.77
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.18
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.58
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,40.6
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,85.5
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,76.9
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.07
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.74
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,33.7
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.1
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.66
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.84
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,44.8
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.4
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,92.1
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,26.0
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.07
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,67.87
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.83
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
891476,WORCESTER AVENUE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.29
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.21
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.64
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,44.9
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.4
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.64
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.83
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.64
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.97
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,50.0
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,104.1
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.5
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.78
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.7
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.86
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,36.9
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.04
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.4
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.96
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,35.6
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.3
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.4
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,25.9
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.94
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,68.95
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.43
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
891476,WORCESTER AVENUE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.74
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.7
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.32
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,35.9
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.44
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.38
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.14
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,70.4
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.1
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,132.0
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.1
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.46
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.29
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.83
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,32.5
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.31
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.1
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.28
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,38.8
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.9
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.1
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,86.7
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,25.8
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.94
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,76.48
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.56
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,129.7
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
891476,WORCESTER AVENUE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.14
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.95
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.11
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,28.0
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.1
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.2
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.99
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.1
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,63.1
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,73.4
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,123.2
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.1
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.07
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.52
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.56
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,27.7
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.4
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.41
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.36
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,37.6
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.1
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,25.7
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.81
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,71.87
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.13
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,129.6
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
891476,WORCESTER AVENUE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.33
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.93
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.96
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,34.0
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.2
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.35
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.83
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.61
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,69.8
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,126.3
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,63.4
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.52
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.91
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.25
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,24.9
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.47
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.09
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.04
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,36.9
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.5
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.0
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,25.6
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.66
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.76
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.85
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
891476,WORCESTER AVENUE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.91
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.43
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.35
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,24.9
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.2
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.69
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,34.63
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.42
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,89.3
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,146.1
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.1
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.57
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.27
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,27.7
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.18
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.38
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.55
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,38.7
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.6
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,25.5
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.35
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,71.72
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.03
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,137.2
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
891476,WORCESTER AVENUE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.8
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.88
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.88
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,51.3
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,101.8
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.02
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,31.73
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.29
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,73.9
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,137.2
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.3
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.75
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.88
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,26.7
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.52
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.09
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.8
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,52.6
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.2
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,25.4
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.09
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,75.58
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.96
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,143.4
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
891476,WORCESTER AVENUE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.01
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.38
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.29
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,60.4
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,113.8
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.78
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.75
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.79
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,45.4
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,101.3
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,72.6
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.26
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.29
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.22
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,26.9
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.86
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.56
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.57
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,38.4
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.1
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.6
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,25.4
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.91
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,66.99
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.88
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
891476,WORCESTER AVENUE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.43
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.86
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.95
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,43.2
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.0
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.1
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.82
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.33
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.09
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,39.6
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,87.0
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.3
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.96
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.18
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.54
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,39.9
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.3
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.14
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.46
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.32
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,31.5
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.1
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,25.4
