Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.35
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.82
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.9
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
891476,WORCESTER AVENUE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.94
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.9
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.96
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,31.8
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.8
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.5
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.43
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.28
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.03
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,31.0
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.2
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.1
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.29
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.66
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.95
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,34.8
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.72
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.84
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.06
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,28.7
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,25.3
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.38
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.68
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.99
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
891476,WORCESTER AVENUE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.69
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.3
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.97
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,28.4
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.44
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.38
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,48.2
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,82.3
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.04
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,33.7
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.49
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.98
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.91
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,31.6
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,25.3
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.16
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.76
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.62
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
891476,WORCESTER AVENUE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.21
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.56
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,27.4
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.65
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.7
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,55.6
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,87.7
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.8
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.58
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.52
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,37.8
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.55
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.88
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.15
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,42.6
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.1
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,25.3
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.96
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.89
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.41
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
891476,WORCESTER AVENUE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.93
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.14
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,59.0
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,90.1
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.34
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.04
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,39.2
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.8
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.42
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,44.7
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.28
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.46
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.07
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,32.6
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,25.3
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.2
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.77
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.08
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
891476,WORCESTER AVENUE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.05
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.23
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.04
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,41.8
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.7
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.98
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.55
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,36.8
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.73
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.85
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,67.7
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.3
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.86
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.8
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.07
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,39.0
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.0
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,25.3
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.14
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,59.86
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.44
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
891476,WORCESTER AVENUE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.65
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.82
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.66
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,33.6
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.91
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.9
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.09
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,28.1
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.6
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.33
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.57
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,48.8
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.4
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.77
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.93
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,43.1
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.8
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,25.3
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.3
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.05
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.41
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
891476,WORCESTER AVENUE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.2
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.27
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.4
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,27.8
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.5
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.91
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.0
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.21
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,34.5
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,84.3
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,77.6
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.18
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,46.1
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.36
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.38
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,37.3
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.8
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,25.3
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.06
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,57.84
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.78
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
891476,WORCESTER AVENUE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.97
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.19
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.6
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,30.1
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.73
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.81
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.41
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,54.5
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,94.8
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.94
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,35.5
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.59
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.21
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,28.8
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,25.3
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.88
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.14
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.81
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
891476,WORCESTER AVENUE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.12
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.3
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.78
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,26.4
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.16
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.21
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.94
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,44.1
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,80.6
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.65
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,39.5
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.29
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.55
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,24.6
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,25.2
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.72
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.71
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.22
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
891476,WORCESTER AVENUE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.53
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.92
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.79
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,28.4
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
