Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.45
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.1
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,60.3
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,93.0
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,29.8
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.58
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.35
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.3
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,23.3
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,25.1
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.51
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.44
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.11
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
891476,WORCESTER AVENUE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.07
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.74
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,22.9
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.81
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.82
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,56.4
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,91.0
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,22.1
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.12
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.42
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,25.6
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,25.1
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.68
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.06
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.49
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
891476,WORCESTER AVENUE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.21
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.17
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,20.1
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.18
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.85
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.71
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,54.9
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,83.8
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.5
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,37.4
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.67
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.76
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.42
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,23.5
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,25.0
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.65
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.86
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
891476,WORCESTER AVENUE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.6
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,23.3
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.96
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.91
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,39.0
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.96
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,32.3
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.43
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.95
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,22.1
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,24.9
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.27
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.38
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
891476,WORCESTER AVENUE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.53
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.48
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,29.7
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.24
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.38
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,51.8
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.6
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.77
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,37.4
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.01
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.36
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,30.1
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,24.9
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.9
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
891476,WORCESTER AVENUE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.43
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.8
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.57
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,32.8
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.13
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,38.9
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.14
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,28.1
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.82
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.59
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,29.7
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,24.9
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.99
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.32
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.66
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
891476,WORCESTER AVENUE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.78
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.72
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.83
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,29.6
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.86
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,31.3
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.39
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,30.4
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.95
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.6
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,28.6
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,24.9
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.91
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.71
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.87
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
891476,WORCESTER AVENUE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.65
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,17.8
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.26
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.19
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,51.0
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.9
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.58
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.58
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.54
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.73
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.44
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,31.8
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,24.9
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.91
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.22
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.41
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
891476,WORCESTER AVENUE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.68
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.21
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.22
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,23.8
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.26
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,35.1
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.86
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,23.4
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.71
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.97
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,33.7
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,24.8
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.09
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.31
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.17
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
891476,WORCESTER AVENUE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.66
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.91
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.65
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,24.8
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.31
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.35
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,38.6
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,20.1
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.41
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.02
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,36.9
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
