Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,24.8
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.79
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.32
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.84
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
891476,WORCESTER AVENUE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.81
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.76
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,32.3
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.89
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,31.6
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.74
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,23.1
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.91
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.37
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.62
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,26.8
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,24.8
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.02
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.77
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.75
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
891476,WORCESTER AVENUE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.81
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.55
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,31.3
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.29
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.68
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,29.7
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,21.5
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.8
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.57
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.56
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,29.3
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,24.8
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.88
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.3
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.64
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
891476,WORCESTER AVENUE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.96
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.74
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.33
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,49.6
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.6
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.92
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.92
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,24.1
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.46
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,27.1
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.86
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.25
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.75
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,27.6
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,24.8
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.05
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.46
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.16
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
891476,WORCESTER AVENUE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.64
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.74
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,34.4
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.05
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.09
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,34.2
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.9
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.9
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.19
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.07
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.41
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.38
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,24.1
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,24.7
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.4
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.14
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.19
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
891476,WORCESTER AVENUE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.82
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.05
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,19.6
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.5
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,51.8
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.0
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.84
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,25.4
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.7
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.07
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.06
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,45.0
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,80.8
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,24.6
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.44
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.38
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
891476,WORCESTER AVENUE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.69
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.23
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.96
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,33.7
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.94
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,53.1
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,76.4
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,27.6
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.85
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.11
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.37
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,27.6
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,24.5
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.76
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.01
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.29
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
891476,WORCESTER AVENUE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.5
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,44.8
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.1
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.65
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,43.8
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.1
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,24.5
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.38
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.1
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.43
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,32.1
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,24.5
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.9
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.56
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.56
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
891476,WORCESTER AVENUE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.75
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.09
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,38.1
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.97
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,30.4
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.68
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,27.2
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.35
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.14
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.41
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,41.2
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,24.5
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.32
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.89
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.94
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
891476,WORCESTER AVENUE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.78
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.17
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.1
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,30.1
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.66
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,24.8
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.43
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,31.2
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.69
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.12
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,37.9
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.2
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,24.4
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.15
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.78
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.28
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
891476,WORCESTER AVENUE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.22
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.41
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.75
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,20.8
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
