Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.09
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.33
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,25.8
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.04
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,25.5
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.4
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.97
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.57
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,47.3
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.0
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,24.4
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.51
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.29
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.69
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
891476,WORCESTER AVENUE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.23
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.83
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,18.8
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.12
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.28
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.64
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,23.9
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,20.7
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.59
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.87
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,30.9
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,24.4
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.4
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.88
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
891476,WORCESTER AVENUE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.11
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.94
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.84
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,21.2
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.08
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,41.9
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,18.9
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.75
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.48
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.54
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,25.6
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,24.4
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.88
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.17
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.85
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
891476,WORCESTER AVENUE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.09
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.41
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.23
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,24.7
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.65
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.53
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,28.6
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.48
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.36
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.16
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,29.8
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,24.3
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.65
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.61
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.41
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
891476,WORCESTER AVENUE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.37
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,23.6
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.91
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,29.6
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,26.7
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.53
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.98
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.13
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,23.7
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,24.3
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.95
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.27
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
891476,WORCESTER AVENUE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.12
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.69
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,25.0
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.46
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,28.2
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.93
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,33.1
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.26
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.12
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.86
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,25.0
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,24.3
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.38
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.71
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.45
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
891476,WORCESTER AVENUE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.16
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,22.9
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.38
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.42
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.66
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,30.0
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.9
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,29.1
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.04
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.34
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.06
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,25.9
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,24.3
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.92
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.16
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.7
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
891476,WORCESTER AVENUE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.53
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.77
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,24.6
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.52
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.97
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.28
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,28.9
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.67
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,19.8
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.69
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.61
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.05
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,24.4
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,24.3
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.41
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.21
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.26
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
891476,WORCESTER AVENUE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.55
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.07
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.17
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,22.9
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.58
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.42
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,25.0
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,20.8
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.49
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.06
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.44
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,27.3
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,24.3
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.76
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.62
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.81
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
891476,WORCESTER AVENUE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.04
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.63
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,35.3
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.65
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.46
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,27.2
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.36
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,24.0
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.24
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.29
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.63
