Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,36.4
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.3
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,24.3
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.28
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.98
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.31
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
891476,WORCESTER AVENUE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.73
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.06
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,26.4
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.99
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.84
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.66
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,29.4
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,21.2
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.21
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.99
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.84
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,25.1
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,24.3
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.31
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.18
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.73
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
891476,WORCESTER AVENUE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.89
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.39
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.39
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,40.5
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.55
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.74
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.52
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,33.8
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,21.5
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.28
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.29
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.74
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,26.9
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,24.2
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.57
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.76
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.22
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
891476,WORCESTER AVENUE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.67
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.8
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.39
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,36.9
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.9
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.27
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.96
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,24.3
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.88
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,22.6
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.72
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.15
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.3
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,42.7
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.4
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,24.1
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.17
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.18
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.92
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
891476,WORCESTER AVENUE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.37
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.84
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,33.6
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.57
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.33
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,27.9
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,21.1
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.95
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.11
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.03
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,42.4
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,24.1
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.79
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.39
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.48
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
891476,WORCESTER AVENUE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.21
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.35
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,47.5
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.26
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.26
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,30.0
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.58
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,21.9
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.58
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.04
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.38
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,42.2
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,24.1
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.4
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.41
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.52
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
891476,WORCESTER AVENUE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.81
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.61
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.41
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,37.5
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.45
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.34
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.07
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,30.7
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.09
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,21.9
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.31
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.48
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.55
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,29.6
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,24.1
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.67
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.82
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.46
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
891476,WORCESTER AVENUE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.05
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.12
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,33.3
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.11
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.28
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,26.1
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.01
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.54
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,24.0
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.17
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.93
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.98
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,29.0
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,24.1
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.77
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.7
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.64
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
891476,WORCESTER AVENUE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.27
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.22
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.83
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,20.2
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.83
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.5
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,24.7
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.27
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.21
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,24.9
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.27
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.3
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.64
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,36.5
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.9
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,24.1
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.64
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.24
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.08
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
891476,WORCESTER AVENUE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.62
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.32
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.16
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.84
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.16
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.19
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.82
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.73
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,27.6
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.81
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.08
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.31
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,29.0
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,24.1
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.09
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.3
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.01
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
891476,WORCESTER AVENUE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.97
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.32
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.06
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,25.7
