Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.32
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.13
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.06
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,50.6
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,90.6
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.94
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.81
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.19
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,53.9
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.5
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.82
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.38
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,35.9
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.6
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,24.0
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.25
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,59.26
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.69
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
891476,WORCESTER AVENUE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.26
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.5
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.02
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,32.6
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.31
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.03
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.9
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,42.6
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.2
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.24
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,34.5
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.08
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.88
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.75
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,36.5
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.9
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,24.0
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.9
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.65
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.77
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
891476,WORCESTER AVENUE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.4
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.15
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.36
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,33.2
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.51
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.83
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.21
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,39.2
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.6
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,75.6
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.68
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.31
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,24.6
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.08
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.77
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.66
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,34.7
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.3
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,24.0
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.67
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.07
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.72
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
891476,WORCESTER AVENUE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.21
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.96
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,36.2
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.14
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.64
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,50.3
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.8
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.18
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,34.3
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.59
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.24
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.43
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,34.8
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,24.0
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.86
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.66
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.77
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
891476,WORCESTER AVENUE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.78
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.11
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.55
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,42.5
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.12
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.56
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,43.1
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.3
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.47
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,48.2
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.6
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.65
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.31
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.45
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,36.4
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.7
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,24.0
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.27
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,57.01
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.67
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,139.0
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
891476,WORCESTER AVENUE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.83
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.48
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,23.8
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.55
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.77
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,33.4
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.82
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,62.5
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.5
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.79
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.19
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.19
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,27.0
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,24.0
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.83
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.04
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.86
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
891476,WORCESTER AVENUE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.4
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.25
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,27.1
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.85
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.42
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,57.2
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,81.3
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.13
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,30.1
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.72
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.62
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.84
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,36.8
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.6
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,24.0
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.04
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.69
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.02
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
891476,WORCESTER AVENUE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.82
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.46
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,46.4
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.9
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.33
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,32.82
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,101.2
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,135.7
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.98
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.91
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,33.7
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.87
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.3
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.74
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,25.8
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,24.0
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,61.65
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.02
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
891476,WORCESTER AVENUE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.66
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.79
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,63.7
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,93.6
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.7
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.96
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.93
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,48.1
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,76.8
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.32
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,38.3
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.41
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.5
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.82
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,29.8
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,24.0
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.95
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,49.66
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.06
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
891476,WORCESTER AVENUE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.99
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.66
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.87
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,37.8
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.6
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.3
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,37.9
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.62
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.85
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,37.2
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.98
