Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.04
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,32.3
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,24.1
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.7
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.15
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.39
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
891476,WORCESTER AVENUE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.69
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.35
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,24.9
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.8
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.07
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.9
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,38.6
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.45
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,31.4
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.15
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.35
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.57
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,36.2
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,24.2
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.92
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.87
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.49
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
891476,WORCESTER AVENUE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.14
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.32
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,18.9
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.18
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.77
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,41.5
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.8
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.67
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.75
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,29.6
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.15
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.92
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.12
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,24.8
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,24.3
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.4
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.98
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.24
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
891476,WORCESTER AVENUE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.64
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.12
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,28.4
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.89
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.75
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,55.0
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,83.9
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,27.9
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.06
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.73
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.81
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,26.9
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,24.4
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.03
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.36
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.91
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
891476,WORCESTER AVENUE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.46
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.06
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,25.1
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.57
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.23
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,37.6
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.4
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,41.7
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.37
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,25.0
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,24.4
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.52
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.41
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.01
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
891476,WORCESTER AVENUE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.82
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.64
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,22.5
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.22
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,25.4
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.89
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,53.0
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.1
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.91
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.73
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,21.9
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,24.5
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.74
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.04
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.45
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
891476,WORCESTER AVENUE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.29
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.81
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,18.6
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.66
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,26.8
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.23
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,25.6
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.14
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.31
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.66
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,35.9
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,24.6
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.53
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.04
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
891476,WORCESTER AVENUE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.28
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.19
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,23.3
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.75
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,18.8
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.3
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.83
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.07
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.07
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,20.0
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,24.6
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.33
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
891476,WORCESTER AVENUE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.77
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,12.6
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.4
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.77
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,22.6
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.69
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,23.3
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.17
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,18.9
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,24.7
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.22
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.76
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.55
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
891476,WORCESTER AVENUE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.34
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.23
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,14.7
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.04
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,23.3
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.67
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.28
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,25.9
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.43
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.17
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.17
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,17.8
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,24.8
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.77
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.48
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.21
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
891476,WORCESTER AVENUE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.11
