Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.07
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,12.8
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.85
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.2
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,22.0
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,25.3
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.36
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.6
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.05
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,18.1
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,24.9
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.54
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.11
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
891476,WORCESTER AVENUE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.79
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.43
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,10.6
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.38
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,31.5
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,20.1
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.76
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.72
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,15.8
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,25.0
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.57
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.89
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
891476,WORCESTER AVENUE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.42
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,11.3
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.96
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.3
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,23.2
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.44
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,16.1
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,25.2
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.88
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
891476,WORCESTER AVENUE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.86
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.31
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,16.1
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.98
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.78
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,33.4
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,13.4
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.81
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.14
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,15.9
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,25.3
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.82
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.32
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
891476,WORCESTER AVENUE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.96
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.08
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,23.0
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.76
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.75
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.96
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,27.1
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,16.7
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.81
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.61
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.87
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,18.9
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,25.4
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
891476,WORCESTER AVENUE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.96
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.1
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,45.1
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.49
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,17.3
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,12.5
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.36
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.26
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,20.2
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,25.5
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.59
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
891476,WORCESTER AVENUE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.05
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.02
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,17.9
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.31
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.07
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,15.0
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,12.7
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.08
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.37
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,25.6
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.83
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
891476,WORCESTER AVENUE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.21
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,20.8
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.27
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,19.2
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,13.8
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.28
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.34
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,20.8
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,25.7
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
891476,WORCESTER AVENUE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.18
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,27.7
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.41
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,26.3
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,14.4
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.72
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.85
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,21.9
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,25.8
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
891476,WORCESTER AVENUE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.03
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.11
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,26.9
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.76
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,33.0
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.36
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.45
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
