Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.71
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.73
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,18.9
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,25.8
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.97
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.77
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.76
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
891476,WORCESTER AVENUE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.12
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,29.2
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.89
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.05
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,25.3
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.95
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,21.4
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.28
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.89
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.48
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,16.7
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,25.8
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.71
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.68
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.16
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
891476,WORCESTER AVENUE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.8
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,28.4
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.03
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,21.7
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.15
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.4
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,17.4
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,25.9
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.24
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.29
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
891476,WORCESTER AVENUE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.05
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,29.3
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.93
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,21.1
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.21
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,18.0
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,26.0
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
891476,WORCESTER AVENUE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.63
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.09
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,26.8
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.82
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,20.8
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.57
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.23
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.97
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.52
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,17.4
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,26.1
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
891476,WORCESTER AVENUE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.6
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,30.0
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.58
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.87
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,29.4
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,26.3
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,15.6
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,26.1
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.33
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.81
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
891476,WORCESTER AVENUE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.91
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.26
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,28.0
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.4
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,30.9
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.05
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.8
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,33.3
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.98
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.21
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,15.7
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,26.1
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.22
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.34
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
891476,WORCESTER AVENUE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.89
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,31.2
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.67
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,25.6
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.67
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,20.3
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.81
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,15.8
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,26.2
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.53
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.81
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
891476,WORCESTER AVENUE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.88
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,27.6
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.3
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,27.2
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.82
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,34.4
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.83
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.03
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,16.6
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,26.3
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.36
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.29
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
891476,WORCESTER AVENUE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.1
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.06
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,33.0
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.98
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,28.4
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.5
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,43.3
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.48
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,16.0
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,26.3
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.12
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.01
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
891476,WORCESTER AVENUE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.8
