Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.91
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,27.5
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.3
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.89
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,27.1
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.04
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,45.6
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,16.9
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,26.3
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.74
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.94
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
891476,WORCESTER AVENUE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.16
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.95
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,29.0
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.76
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,24.6
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,47.9
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.18
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.13
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.43
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,16.1
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,26.4
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.04
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.31
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
891476,WORCESTER AVENUE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.27
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.91
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,28.3
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.67
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,24.4
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.5
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,36.0
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.26
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.73
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,16.5
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,26.4
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.49
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.32
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.21
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
891476,WORCESTER AVENUE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.84
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.95
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,30.9
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.98
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,44.3
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.2
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.69
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,35.2
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.8
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.43
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,16.3
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,26.4
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.14
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.53
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
891476,WORCESTER AVENUE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.82
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.81
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,29.6
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.34
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,52.0
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,73.4
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.57
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,37.3
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.71
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.65
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.3
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,17.6
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,26.5
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.47
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.71
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.17
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
891476,WORCESTER AVENUE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.4
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,30.6
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.49
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.34
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.11
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,56.2
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,76.7
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.3
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,37.7
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.01
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.15
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,16.6
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,26.6
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.2
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.69
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
891476,WORCESTER AVENUE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.52
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.74
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,30.9
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.8
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.14
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.25
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,57.9
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,81.4
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.65
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,40.4
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.7
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.12
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.58
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.73
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,17.7
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,26.6
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.09
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.73
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.5
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
891476,WORCESTER AVENUE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.72
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.9
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,32.9
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.5
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.87
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,57.9
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,79.4
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.6
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.45
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,37.2
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.76
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,19.2
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,26.7
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.3
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.43
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.6
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
891476,WORCESTER AVENUE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.01
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.84
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,29.2
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.34
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,56.0
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.6
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.87
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,48.1
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.34
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.76
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,18.0
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,26.7
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.92
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.95
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.33
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
891476,WORCESTER AVENUE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.84
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.31
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,38.9
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.2
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.02
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.09
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,56.8
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,76.5
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.85
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,47.3
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
