Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.43
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.13
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,18.0
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,26.8
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.76
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.66
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.32
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
891476,WORCESTER AVENUE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.61
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,25.7
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.58
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.32
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,51.3
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,73.0
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.64
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,54.8
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.9
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.27
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.28
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,21.2
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,26.8
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.3
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.8
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.95
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
891476,WORCESTER AVENUE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.48
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,16.0
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.96
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.31
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,59.6
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,81.5
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.94
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,56.7
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.3
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.12
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,20.5
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,26.9
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.12
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.52
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
891476,WORCESTER AVENUE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.61
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,16.1
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.47
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.38
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,61.0
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,81.7
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.89
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,59.4
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.1
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.7
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.38
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.99
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,18.4
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,26.9
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.62
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
891476,WORCESTER AVENUE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,15.6
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.67
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.26
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,58.0
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,81.0
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.2
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,59.5
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.2
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.86
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.63
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,19.9
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,27.0
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.17
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.95
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
891476,WORCESTER AVENUE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.08
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.59
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,19.4
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.43
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.82
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,58.8
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,83.3
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.49
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,49.6
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.4
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.55
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.93
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,19.1
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,27.1
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.21
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.24
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.44
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
891476,WORCESTER AVENUE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.87
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,24.9
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.66
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.78
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,60.7
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,82.5
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.15
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.82
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,40.9
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.3
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.67
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,22.1
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,24.2
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.29
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.92
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.61
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
891476,WORCESTER AVENUE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.94
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,24.5
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.1
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.01
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,63.4
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,87.7
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.96
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.87
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,41.5
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.92
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.13
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.22
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,23.5
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,24.3
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.77
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.67
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.57
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
891476,WORCESTER AVENUE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.32
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,24.9
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.22
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.58
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,62.0
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,86.0
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.93
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.97
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,46.9
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.2
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.54
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.3
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,26.0
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,24.4
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.19
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.28
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.92
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
891476,WORCESTER AVENUE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.28
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,27.6
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.9
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,31.2
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.18
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.73
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,55.4
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.8
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.96
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.99
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,27.4
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,24.5
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.94
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,43.83
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
891476,WORCESTER AVENUE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
