Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.59
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.26
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,25.6
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.71
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.43
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,35.8
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.67
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.63
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,52.3
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.4
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.38
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.65
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,25.4
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,24.6
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.46
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
891476,WORCESTER AVENUE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.35
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.42
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,25.6
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.71
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.98
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,35.1
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.97
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.18
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,47.7
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.56
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.55
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.52
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,29.0
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,24.6
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.71
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.47
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.83
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
891476,WORCESTER AVENUE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.9
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,29.4
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.29
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.94
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,37.7
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.77
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.17
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.83
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,49.0
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.54
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.14
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.28
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,29.0
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,24.6
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.3
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,45.77
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.66
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
891476,WORCESTER AVENUE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.28
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,34.9
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.31
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.93
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.44
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,55.0
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,87.1
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.07
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.28
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,45.5
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.8
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.04
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.73
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.25
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,31.6
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,24.7
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.32
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,55.46
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.28
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
891476,WORCESTER AVENUE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.28
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.98
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,33.1
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.11
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.77
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,63.2
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,96.4
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.52
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,39.9
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.21
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.38
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,35.0
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,24.8
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.57
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,52.99
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.33
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
891476,WORCESTER AVENUE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.29
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.17
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,36.3
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.07
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.83
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,62.7
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,91.8
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.86
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.04
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.1
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.75
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,28.4
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,24.9
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.86
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.04
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.2
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
891476,WORCESTER AVENUE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.23
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,38.5
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.9
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.16
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,49.1
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.4
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.95
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,30.8
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.56
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.04
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.47
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,28.7
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,25.0
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.29
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.63
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.86
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
891476,WORCESTER AVENUE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.78
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,39.6
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.55
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.01
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,45.8
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.79
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.43
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,28.6
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.13
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.88
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.26
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,29.9
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,25.1
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.49
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.94
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.13
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
891476,WORCESTER AVENUE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.54
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,30.4
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.5
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.63
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,52.9
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.6
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.1
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.3
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.18
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,32.2
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.8
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.6
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.68
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,31.1
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,25.3
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.25
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.9
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.91
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
891476,WORCESTER AVENUE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.19
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.95
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,33.5
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.83
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.68
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,37.6
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.36
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.15
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,36.8
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
