Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.55
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.67
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.49
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,32.7
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,25.3
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.55
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.6
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.68
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
891476,WORCESTER AVENUE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.85
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.21
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,37.3
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.92
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.46
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.08
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,41.7
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.3
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.28
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,32.3
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.01
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.75
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.26
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,29.9
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.3
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,25.4
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.06
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.21
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.89
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
891476,WORCESTER AVENUE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.41
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,42.0
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.51
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.92
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,42.6
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.9
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.41
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.4
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,30.4
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.79
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.55
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.95
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,31.5
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,25.4
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.27
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.41
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.64
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
891476,WORCESTER AVENUE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.02
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.31
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,32.1
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.65
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.15
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,51.6
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.1
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,81.6
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.18
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.09
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,25.3
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.09
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.66
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.29
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,34.1
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.7
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.1
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,25.5
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.52
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.81
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.3
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
891476,WORCESTER AVENUE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.62
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.47
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,41.0
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.63
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.52
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.49
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,38.6
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.4
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.63
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,24.5
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.13
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.03
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.01
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,32.3
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,25.6
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.88
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.8
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.54
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
891476,WORCESTER AVENUE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.49
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.23
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.59
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,36.8
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.5
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.46
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.57
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,37.5
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.5
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.71
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.98
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,29.4
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.11
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.18
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.22
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,29.8
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,25.7
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.82
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.85
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.7
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
891476,WORCESTER AVENUE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.38
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,25.2
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.21
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.51
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.73
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,47.2
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,87.7
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.42
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.93
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,38.3
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.34
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.18
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.85
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,33.9
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,25.8
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.35
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.8
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.35
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
891476,WORCESTER AVENUE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.78
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,27.8
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.4
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.85
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.95
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,46.2
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.6
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.71
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.56
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,40.5
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.88
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.31
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.76
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,33.9
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,25.8
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.77
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.29
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.58
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
891476,WORCESTER AVENUE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.35
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.13
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.57
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,27.4
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.66
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.87
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,46.3
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.0
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.3
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.13
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.41
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,33.8
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.36
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.34
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.8
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,35.7
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.4
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,25.9
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.51
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.54
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.36
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
891476,WORCESTER AVENUE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.05
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,32.9
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.81
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.65
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,44.8
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.1
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.56
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.69
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,33.5
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.68
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.81
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.63
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,36.4
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,26.0
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.7
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.58
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.44
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
891476,WORCESTER AVENUE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
