Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.59
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.72
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,34.4
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.98
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.97
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,48.4
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,77.0
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.22
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.04
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,49.0
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.8
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.65
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.24
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.01
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,39.1
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.1
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.9
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,26.0
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.29
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.3
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.13
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
891476,WORCESTER AVENUE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.31
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,24.1
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.75
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.09
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,54.1
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,86.0
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.02
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.84
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,50.4
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.7
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.7
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.81
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.19
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.47
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,32.9
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.6
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.7
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,26.0
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.61
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.95
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.98
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
891476,WORCESTER AVENUE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.17
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.79
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,49.3
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.7
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.1
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.73
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,59.2
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,91.6
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.59
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.56
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,44.2
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.3
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.67
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.46
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,35.8
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.9
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,26.2
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.81
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.11
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.89
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
891476,WORCESTER AVENUE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.84
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.14
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.34
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,25.7
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.66
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.42
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,45.9
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.6
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.29
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.11
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,28.4
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.95
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.52
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.87
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,34.3
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.1
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,26.3
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.3
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.43
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.61
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
891476,WORCESTER AVENUE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.51
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.49
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,22.5
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.28
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.78
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,42.8
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.7
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.88
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.03
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,40.4
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.62
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.81
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.02
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,37.4
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,78.8
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,26.3
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.08
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.15
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.36
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
891476,WORCESTER AVENUE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.34
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.76
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,51.0
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.1
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.53
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.4
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.97
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,40.9
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.2
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.79
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.87
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,50.1
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.0
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.86
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.8
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.7
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,34.8
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.1
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,26.4
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.51
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.83
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.33
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
891476,WORCESTER AVENUE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.01
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.12
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.48
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,41.1
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.4
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.15
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.87
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,49.8
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.1
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,76.1
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.62
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.33
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,44.2
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.5
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.9
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.44
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.07
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.44
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,30.5
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.4
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,26.3
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.47
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.66
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.68
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
891476,WORCESTER AVENUE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.55
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.54
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.13
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,46.7
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.2
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.3
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.32
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.34
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,42.0
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.1
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.3
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.01
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.66
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.36
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,38.5
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.3
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.1
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.04
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.15
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.16
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,33.3
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.9
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.3
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,26.2
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.9
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.68
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.99
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
891476,WORCESTER AVENUE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.33
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.83
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.73
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,41.6
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.7
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.47
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.5
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.16
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,38.3
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,73.6
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.7
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.26
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.7
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,39.7
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.4
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.07
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.66
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.76
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,38.4
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.3
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,26.1
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.56
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.25
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.35
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
891476,WORCESTER AVENUE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.73
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.45
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,35.2
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.32
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.42
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.58
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,38.0
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,75.2
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.65
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.61
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.45
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,42.5
