Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,87.2
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.05
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.78
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.31
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,45.7
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.3
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,93.9
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,26.0
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.75
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.03
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.79
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
891476,WORCESTER AVENUE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.34
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.97
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,33.2
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.66
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.38
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.15
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,38.9
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.3
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,79.0
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.78
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.31
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.88
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.26
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,43.2
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,92.5
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.86
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.62
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.34
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.94
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,48.6
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,86.2
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,103.8
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,25.9
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.61
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.94
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.33
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
891476,WORCESTER AVENUE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.39
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.78
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.45
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,48.4
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,88.2
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.86
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,33.4
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,79.3
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,75.9
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.2
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,143.7
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.12
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.02
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.39
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.67
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,45.1
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.4
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,95.2
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.58
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.1
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.13
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,31.8
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.9
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,25.8
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,68.86
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,64.28
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.66
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
891476,WORCESTER AVENUE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.74
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.8
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.57
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,52.2
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,90.5
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.09
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.05
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,28.25
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,56.0
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,99.2
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.5
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,120.3
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.4
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.4
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,39.8
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,90.8
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.31
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.97
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.41
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,35.9
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.6
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.4
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.9
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,25.7
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,76.54
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,66.22
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.38
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.1
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
891476,WORCESTER AVENUE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.37
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.43
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,28.8
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.77
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.72
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.12
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,43.5
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.7
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,105.9
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,82.6
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.85
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.76
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.8
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.83
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,56.0
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,109.6
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.92
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.55
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.01
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,38.1
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.4
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,25.6
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.82
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,72.51
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.83
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
891476,WORCESTER AVENUE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.2
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.16
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,31.3
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.02
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.27
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.86
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,63.3
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,120.8
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,84.7
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.91
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.84
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,51.7
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,97.8
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.15
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.28
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.34
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,38.2
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.4
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,83.1
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,25.5
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.27
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,71.56
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.72
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
891476,WORCESTER AVENUE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.77
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.78
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.98
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,46.6
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.1
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.69
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.75
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.33
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,59.7
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,101.3
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,83.0
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.93
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.25
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.26
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,37.1
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.0
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.97
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.44
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.02
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,38.7
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.5
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.8
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,25.4
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.36
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.22
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.59
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
891476,WORCESTER AVENUE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.84
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.66
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,54.6
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.1
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.5
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.22
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.49
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,69.9
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,103.4
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,104.4
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.49
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.87
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,45.5
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.7
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,89.4
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.93
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.41
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,42.2
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.4
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,83.8
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,25.3
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.76
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.4
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.77
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
891476,WORCESTER AVENUE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.35
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.23
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,48.8
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.6
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,29.7
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.78
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,80.9
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,126.7
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,92.5
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.36
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.56
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.19
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,46.7
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.9
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.39
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.44
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.62
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,43.8
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.5
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,25.2
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.26
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,72.7
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.82
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.4
891476,WORCESTER AVENUE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.79
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.4
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.67
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,42.8
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.03
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,29.75
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.93
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,67.6
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,126.0
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,76.8
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.72
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.88
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.31
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,33.3
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.4
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.37
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.67
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.67
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,59.4
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,95.4
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.8
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,25.1
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.92
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,66.7
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.59
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
