Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
891476,WORCESTER AVENUE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.31
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.55
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.76
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,54.7
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.1
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.93
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.25
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.39
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,41.4
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,94.7
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,78.9
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.47
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.62
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,34.5
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.26
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.94
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.83
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,55.0
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.0
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,96.4
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,25.1
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.97
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.36
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.77
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
891476,WORCESTER AVENUE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.49
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.97
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,66.1
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,90.4
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.95
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.47
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.76
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,51.4
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.7
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,107.8
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,80.2
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.15
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.21
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,54.8
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,94.4
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.6
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.75
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.81
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,58.2
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.6
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,121.6
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,25.0
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,61.19
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,70.97
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.15
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
891476,WORCESTER AVENUE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.82
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,64.8
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.5
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.38
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.39
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.39
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,35.6
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.2
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,86.5
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.0
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.75
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.41
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,61.9
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,98.8
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.08
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.3
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.88
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,31.5
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.9
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,25.0
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.03
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.31
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.23
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
891476,WORCESTER AVENUE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.93
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.98
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,50.1
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.1
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.5
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.23
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.16
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.41
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,37.6
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.6
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,93.8
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,74.1
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.26
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.04
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.83
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,55.2
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,89.2
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.42
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.6
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.61
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,31.7
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.7
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,25.0
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.83
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,59.74
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.84
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
891476,WORCESTER AVENUE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.57
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.48
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.39
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,60.8
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.8
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.6
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.31
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.65
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.99
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,55.1
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,87.2
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,106.0
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.17
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.4
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,57.0
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.5
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.05
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.15
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.12
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,32.2
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,24.9
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.11
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.69
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.95
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
891476,WORCESTER AVENUE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.49
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.24
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,55.4
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.1
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.6
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.3
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.82
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,44.0
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.1
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.4
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,89.7
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.06
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,56.9
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.2
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.87
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.48
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.58
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,30.0
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.1
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.8
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,24.8
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.69
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.48
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,60.21
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
891476,WORCESTER AVENUE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.26
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.78
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,66.9
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,94.2
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.94
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.65
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,68.3
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.0
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,105.0
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.98
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.85
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,53.9
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,91.2
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.73
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.29
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.59
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,27.7
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,24.8
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.67
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.79
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,68.94
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,139.0
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
891476,WORCESTER AVENUE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.56
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.74
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.99
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,28.7
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.4
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.95
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.05
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.97
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,68.3
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.9
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,110.5
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.99
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.84
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,61.5
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,99.3
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.61
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.58
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.81
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,23.4
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,24.8
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.12
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,56.22
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.79
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
891476,WORCESTER AVENUE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.12
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.54
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,21.4
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.77
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.2
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,41.1
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.7
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.9
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.71
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.76
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,74.1
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,107.9
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.74
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.19
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.18
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,23.8
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,24.7
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.57
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,59.84
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.55
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
891476,WORCESTER AVENUE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.88
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.74
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.56
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,30.2
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.02
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.05
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.1
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,40.9
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.8
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.56
