Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.15
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,78.6
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,106.5
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.41
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.63
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.62
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,28.9
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.9
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,24.6
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.87
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,56.58
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.12
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
891476,WORCESTER AVENUE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.12
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.98
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.26
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,22.8
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.81
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.93
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,47.2
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.1
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.19
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,56.1
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.73
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.82
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.91
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,35.6
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.1
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,24.6
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.16
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,48.8
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.72
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
891476,WORCESTER AVENUE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.75
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.85
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,25.4
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.46
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,54.3
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.2
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.93
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.26
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,53.2
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.1
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.55
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.9
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.11
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,36.1
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.1
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,24.6
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.24
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.64
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.72
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
891476,WORCESTER AVENUE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.98
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.41
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,18.3
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.12
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.25
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,53.0
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.4
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.31
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,71.0
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,93.2
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.7
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.08
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.6
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,24.5
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,24.5
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.08
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,53.33
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.17
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
891476,WORCESTER AVENUE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.61
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.45
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,17.6
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.41
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.43
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,39.5
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.5
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.74
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.85
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,83.3
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,103.6
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.11
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.77
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,24.3
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,24.5
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.88
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.5
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
891476,WORCESTER AVENUE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.1
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.89
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,16.9
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.24
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.33
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,34.2
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.72
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,69.3
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.4
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.59
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.9
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,25.3
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,24.4
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.14
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.67
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.07
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
891476,WORCESTER AVENUE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.13
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.07
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,17.8
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.49
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.67
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,34.5
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.9
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,59.6
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.6
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.36
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.22
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.91
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,26.6
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,24.3
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.06
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.76
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.33
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
891476,WORCESTER AVENUE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.85
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.67
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,21.3
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.49
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.53
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,45.8
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.8
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.3
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.86
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.89
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,52.7
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.46
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.45
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.57
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,30.7
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,24.3
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.76
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.5
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.18
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
891476,WORCESTER AVENUE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.69
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,26.8
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.89
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.2
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.19
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,35.9
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.0
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.56
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.5
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,55.7
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.6
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.29
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.2
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,39.3
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.9
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,24.2
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.66
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,50.29
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.03
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
891476,WORCESTER AVENUE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.07
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.08
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,31.1
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.47
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.53
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,44.7
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.88
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.72
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,53.6
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.9
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.64
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.57
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.37
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,29.3
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,24.1
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.24
