Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,51.73
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.71
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
891476,WORCESTER AVENUE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.86
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,39.6
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.7
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.34
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.25
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,48.3
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.2
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.99
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,59.0
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.5
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.83
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.81
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.19
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,25.8
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,24.0
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.04
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,54.55
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.26
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
891476,WORCESTER AVENUE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.45
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.38
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,50.9
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.29
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.67
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,73.9
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,106.0
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.86
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.05
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,62.2
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,97.0
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.55
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.23
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.63
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,31.2
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,23.9
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.85
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,67.95
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.71
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,157.5
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
891476,WORCESTER AVENUE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.21
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.55
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,29.4
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.32
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.66
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,66.5
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,98.6
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.95
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.69
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.4
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,80.4
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,115.3
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.92
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.54
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.78
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,24.1
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.3
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,23.8
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.3
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,71.8
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.48
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,165.8
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
891476,WORCESTER AVENUE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.8
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.38
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.84
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,30.9
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.65
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.91
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,50.4
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.0
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.17
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.7
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.15
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,91.0
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,126.3
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.53
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.52
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.1
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,27.5
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,23.6
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.13
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,69.7
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.17
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,166.9
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
891476,WORCESTER AVENUE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.49
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.87
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,53.6
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.6
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.69
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.72
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,56.7
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,87.5
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.15
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.83
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.74
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,71.0
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,108.8
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.69
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.75
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.49
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,29.0
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,23.6
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.21
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,65.05
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.25
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,142.0
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
891476,WORCESTER AVENUE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.91
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.26
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.83
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,37.7
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,29.71
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.57
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,85.2
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,128.5
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.32
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.63
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.04
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,51.9
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,91.5
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.55
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.85
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.08
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,35.0
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,23.4
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.95
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,70.45
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.52
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,155.9
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
891476,WORCESTER AVENUE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.87
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.2
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,38.5
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,34.42
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.15
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,104.5
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,144.5
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.73
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.27
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.15
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,61.8
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,97.9
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.7
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.42
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.83
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,47.9
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.6
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,23.3
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.41
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,75.19
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.63
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,180.1
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
891476,WORCESTER AVENUE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.85
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.95
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,39.9
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.9
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.02
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.18
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,55.4
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,97.3
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.23
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.56
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.06
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,64.1
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,101.2
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.78
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.3
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.86
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,36.4
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.1
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,23.2
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.09
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,66.34
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.71
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,145.9
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
891476,WORCESTER AVENUE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,28.82
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.91
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,98.3
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,121.0
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.2
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.67
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,55.3
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,90.7
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.78
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.21
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.67
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,71.3
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,108.3
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.94
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.6
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.65
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,57.6
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,88.3
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.7
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,23.1
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,65.99
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,70.37
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.08
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,190.0
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
891476,WORCESTER AVENUE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.4
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.44
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,39.6
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.55
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,68.0
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,100.0
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
