Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.1
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.87
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,50.5
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,89.1
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.39
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.72
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.61
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,49.3
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,77.6
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.7
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,23.0
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.63
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,68.58
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.18
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,167.2
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
891476,WORCESTER AVENUE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.97
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,24.2
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.83
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.07
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.9
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,61.4
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,93.7
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.61
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.66
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.28
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,42.6
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.5
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.95
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.8
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.69
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,48.3
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.4
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,23.0
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.54
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,59.12
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,143.5
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
891476,WORCESTER AVENUE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.9
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.85
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,22.6
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.79
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.44
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.96
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,53.4
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.1
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.19
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.27
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,32.7
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.87
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.28
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,47.0
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,22.9
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.74
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,50.05
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
891476,WORCESTER AVENUE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.17
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.3
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,22.2
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.01
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,55.4
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,84.7
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.45
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.48
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,26.7
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.26
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.25
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.62
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,26.8
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,22.9
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.58
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.6
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.92
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
891476,WORCESTER AVENUE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.89
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,18.3
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.85
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.39
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.41
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.48
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,58.7
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,95.0
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.08
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.57
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,45.9
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.1
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.44
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.33
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.06
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,26.3
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,22.8
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.83
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,55.88
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.9
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
891476,WORCESTER AVENUE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.63
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,22.1
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.1
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.25
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.71
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,58.8
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,94.2
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.57
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.06
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,42.6
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.19
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.77
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,26.8
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,22.7
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.5
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,53.7
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.56
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
891476,WORCESTER AVENUE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.25
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,25.6
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.1
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,69.1
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,98.7
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.51
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.39
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,37.2
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.34
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.68
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.32
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,34.3
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,22.6
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.87
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,60.42
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.44
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,136.7
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
891476,WORCESTER AVENUE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.27
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.36
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.41
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,22.0
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.51
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,31.49
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.46
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,93.2
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,132.9
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.27
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.79
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.55
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.81
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.09
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.8
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,33.4
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.9
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,22.5
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.86
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,62.72
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.23
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
891476,WORCESTER AVENUE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.16
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.69
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.1
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,37.5
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,32.7
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.73
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,96.3
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,139.2
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.47
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.3
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,33.6
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.9
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.27
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.65
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.39
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,28.9
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.9
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,22.4
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.97
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,64.33
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.88
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,125.3
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
891476,WORCESTER AVENUE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.38
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.79
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,43.1
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.07
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.01
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.45
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,46.8
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,85.7
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.9
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.12
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.36
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,36.4
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.6
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.3
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.37
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.61
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.89
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,45.2
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.7
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,22.3
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
