Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,57.95
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.77
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.98
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
891476,WORCESTER AVENUE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.89
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.27
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.3
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,17.3
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.79
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.84
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,58.9
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,97.8
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.8
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.24
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.43
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.13
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,43.8
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,82.5
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.45
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.89
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.96
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,57.2
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.5
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,22.3
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,53.63
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,59.08
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.57
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
891476,WORCESTER AVENUE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.85
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.3
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,13.4
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.3
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,56.7
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,91.1
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.24
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.3
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.52
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,59.5
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,91.3
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.66
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.59
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.62
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,38.2
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,22.3
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.57
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.79
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.09
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
891476,WORCESTER AVENUE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.21
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.39
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,20.5
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.84
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.52
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,45.7
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.6
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.2
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.43
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.49
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.71
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,60.3
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,96.4
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.4
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.46
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.51
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.94
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,27.7
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,22.2
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.82
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,57.24
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.95
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
891476,WORCESTER AVENUE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.65
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.34
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.63
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,30.4
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.42
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.47
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.64
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,46.7
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,91.4
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.2
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.1
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.68
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.9
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,53.8
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,92.9
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.22
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.58
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.03
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,37.2
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.7
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,22.2
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.98
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,58.29
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.8
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
891476,WORCESTER AVENUE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.55
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.73
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.15
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,36.7
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.5
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.69
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.53
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.97
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,46.3
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,95.7
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.1
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.05
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.19
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.99
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,34.7
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.11
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.28
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.91
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,26.0
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,22.1
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.54
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,55.52
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.2
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
891476,WORCESTER AVENUE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.42
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,48.8
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.1
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.39
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.87
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,69.4
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,103.1
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.98
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.07
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.67
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,29.7
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.94
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.96
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.98
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,25.9
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,22.1
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,57.47
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.36
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
891476,WORCESTER AVENUE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.06
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.95
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,21.8
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.78
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.66
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,57.5
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,85.6
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.53
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.12
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,39.8
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.05
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.87
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.58
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,33.4
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.9
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,22.0
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.81
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,55.66
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.77
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
891476,WORCESTER AVENUE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.16
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.79
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,22.9
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.7
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.7
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.53
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,65.7
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,114.6
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.97
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.58
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,36.5
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.66
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.58
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.56
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,30.9
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.8
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,21.9
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.21
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,63.34
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.46
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
891476,WORCESTER AVENUE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.61
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.82
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,20.3
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.61
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,40.99
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.93
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,117.8
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,173.9
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,80.7
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.49
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.78
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,46.6
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.5
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.94
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.81
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.18
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,32.9
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.0
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,21.8
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.73
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,81.18
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.76
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,183.7
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.3
891476,WORCESTER AVENUE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.26
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.3
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,22.3
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.58
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.31
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,76.9
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
