Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,122.0
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,78.6
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.91
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.59
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,20.9
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.16
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.98
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.62
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,30.8
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.3
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,21.7
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.07
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,59.45
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.43
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
891476,WORCESTER AVENUE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.02
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.14
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,16.2
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.66
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.88
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.84
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,39.0
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,81.7
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.1
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.03
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.48
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.32
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,22.7
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.39
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.89
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.07
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,31.9
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,21.7
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.11
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.78
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.37
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
891476,WORCESTER AVENUE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.38
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.14
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,34.8
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.81
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.33
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,41.6
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.2
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.3
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.47
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.7
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,19.1
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.01
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.16
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.9
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,29.9
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,21.7
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.38
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.51
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.07
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
891476,WORCESTER AVENUE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.92
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.06
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,20.9
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.87
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.71
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,52.1
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,76.6
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.4
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.73
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.85
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,22.3
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.28
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.78
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.21
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,45.7
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.6
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,21.6
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.47
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.67
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.95
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
891476,WORCESTER AVENUE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.67
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.63
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.36
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,19.6
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.26
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.42
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,59.2
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,95.1
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.78
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.87
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,27.4
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.72
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.06
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.45
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,48.9
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,82.1
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,21.6
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.68
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,60.82
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.6
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
891476,WORCESTER AVENUE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.75
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.02
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.1
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,24.1
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.8
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.37
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.56
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,41.6
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.4
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.62
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.68
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.27
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,29.4
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.7
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.86
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.28
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,38.9
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,21.5
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.87
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.93
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.21
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
891476,WORCESTER AVENUE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.6
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.3
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.73
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,32.8
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.46
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.34
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,32.2
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.9
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.42
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.81
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.98
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,36.1
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.15
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.54
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.46
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,27.4
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,21.5
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.43
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.11
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.51
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
891476,WORCESTER AVENUE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.27
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.1
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.73
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,24.5
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.07
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.63
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,36.1
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.3
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.64
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.31
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,32.0
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.94
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.53
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.33
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,27.6
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,21.5
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.79
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.01
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.5
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
891476,WORCESTER AVENUE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.36
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.93
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.57
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,30.2
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.07
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.16
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,45.0
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.6
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.49
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.16
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,30.2
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.34
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.46
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.63
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,46.5
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.9
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,21.5
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.11
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.62
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.69
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
891476,WORCESTER AVENUE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.99
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.04
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.94
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,17.0
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.79
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.19
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,40.3
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.4
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.12
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,26.3
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.38
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.34
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.46
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,27.5
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,21.5
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
