Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.3
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.29
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.18
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
891476,WORCESTER AVENUE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.28
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.51
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.24
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,13.7
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.72
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.4
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,37.8
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.82
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.41
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,26.5
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.65
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.12
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.65
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,29.6
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,21.5
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.06
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.76
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.49
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
891476,WORCESTER AVENUE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.4
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.16
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,27.8
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.51
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.1
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,35.2
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.57
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,24.6
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.65
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.34
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,25.4
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,21.4
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.04
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.6
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.3
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
891476,WORCESTER AVENUE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.29
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.11
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.34
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,32.4
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.54
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.74
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,36.4
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.3
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.16
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.76
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.08
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.25
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,23.0
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,21.4
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.02
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.67
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.48
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
891476,WORCESTER AVENUE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.81
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.72
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,36.8
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.04
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.16
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,32.3
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.77
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,21.7
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.26
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.17
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.05
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,21.0
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,21.4
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.13
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.05
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.61
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
891476,WORCESTER AVENUE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.84
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,67.3
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,91.7
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.7
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.03
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,30.4
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,16.6
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.76
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.51
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,25.2
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,21.4
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.39
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.07
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
891476,WORCESTER AVENUE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.76
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.04
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,28.8
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.04
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.39
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,38.8
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,15.2
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.44
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.17
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,19.2
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,21.4
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.88
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.17
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
891476,WORCESTER AVENUE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.42
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.85
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,24.5
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.2
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.19
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,55.8
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,75.0
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.76
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,21.4
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.2
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.12
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.95
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,19.7
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,21.4
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.53
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.17
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
891476,WORCESTER AVENUE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.72
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.67
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,24.9
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.07
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.76
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,38.6
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.48
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,18.6
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.43
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.43
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.85
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,18.3
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,21.4
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.41
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.04
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
891476,WORCESTER AVENUE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.33
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.82
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,20.7
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.02
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,33.2
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,16.6
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.36
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.43
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,18.3
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,21.5
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.79
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.78
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
891476,WORCESTER AVENUE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.95
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.37
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,18.7
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.56
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
