Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,28.3
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,15.5
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.91
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.4
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,17.0
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,21.5
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.39
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.3
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.65
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
891476,WORCESTER AVENUE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.86
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.77
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,14.2
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.18
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.82
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,25.4
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,14.5
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.14
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.88
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,14.9
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,21.5
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.01
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.66
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.15
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
891476,WORCESTER AVENUE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.05
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.37
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,12.5
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.38
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,23.8
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.17
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,15.8
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.98
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,16.5
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,21.6
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.12
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
891476,WORCESTER AVENUE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.44
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,16.4
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.05
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,19.2
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.67
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.97
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,17.8
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.01
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.78
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,16.4
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,21.6
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.63
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.76
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
891476,WORCESTER AVENUE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.4
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.45
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,18.9
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.73
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.36
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,19.7
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,17.3
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.52
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,16.1
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,21.7
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.6
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
891476,WORCESTER AVENUE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.17
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.55
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,17.6
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.55
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.81
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,30.1
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,19.7
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.53
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.94
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,20.2
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,21.8
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.17
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.57
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.93
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
891476,WORCESTER AVENUE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,13.3
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.1
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.77
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.4
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,28.4
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,17.2
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,16.6
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,21.8
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.79
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.8
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
891476,WORCESTER AVENUE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.78
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.46
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,20.2
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.83
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.38
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,20.7
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.38
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,26.8
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.42
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,16.8
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,21.9
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.58
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.77
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
891476,WORCESTER AVENUE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.8
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,20.7
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.5
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.32
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,25.0
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.97
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,24.4
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,17.1
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,22.0
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.95
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.51
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
891476,WORCESTER AVENUE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.3
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,28.6
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.64
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,29.8
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.56
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.15
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,25.1
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,14.7
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,22.1
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
