Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.74
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.49
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.4
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
891476,WORCESTER AVENUE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.26
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,30.0
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.79
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.94
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,33.8
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.54
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,25.6
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.19
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,15.4
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,22.1
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.48
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.41
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
891476,WORCESTER AVENUE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.34
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.27
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.73
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,29.5
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.87
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.62
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,34.5
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.97
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,23.1
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.24
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.69
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,22.6
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,22.2
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.88
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
891476,WORCESTER AVENUE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.78
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,32.1
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.51
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.69
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,28.9
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.41
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,23.3
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.34
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.37
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,23.0
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,22.3
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.66
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.84
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.61
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
891476,WORCESTER AVENUE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.65
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.97
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,29.1
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.03
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,27.1
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,23.9
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.54
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,20.9
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,22.3
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.62
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.18
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
891476,WORCESTER AVENUE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.13
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.63
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,28.7
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.11
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.87
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.82
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,33.1
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.2
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,21.1
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.52
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.8
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,20.5
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,22.3
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.12
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.55
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.61
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
891476,WORCESTER AVENUE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.45
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,32.7
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.17
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.9
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,30.9
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.4
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,18.1
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.21
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.12
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.68
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,21.2
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,22.3
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.64
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.68
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
891476,WORCESTER AVENUE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.93
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,29.8
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.3
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.07
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,29.6
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,16.6
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.47
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,21.8
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,22.3
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.29
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.01
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
891476,WORCESTER AVENUE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.53
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.44
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,32.7
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.4
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.19
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,32.6
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.61
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.8
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,24.8
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.41
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.23
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,18.6
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,22.4
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.97
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.91
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.12
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
891476,WORCESTER AVENUE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.05
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.78
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,33.9
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.89
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.32
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,30.5
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.28
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.36
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.26
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,21.4
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,22.4
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.97
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.68
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.89
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
891476,WORCESTER AVENUE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.29
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.83
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,35.2
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
