Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.19
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,30.2
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,14.4
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.97
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,20.2
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,22.5
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.46
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.92
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.81
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
891476,WORCESTER AVENUE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.13
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.54
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,34.7
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.73
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.61
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,28.6
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,15.3
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.92
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.15
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,17.2
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,22.6
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.16
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.81
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.88
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
891476,WORCESTER AVENUE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.19
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.14
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.84
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,26.9
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.94
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.48
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,29.6
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.52
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,15.9
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.31
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.86
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.78
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,16.6
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,22.7
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.79
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.62
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
891476,WORCESTER AVENUE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.59
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.95
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,28.3
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.66
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.1
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,34.3
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.64
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,22.3
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.4
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.48
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,16.1
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,22.8
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.95
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.62
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.69
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
891476,WORCESTER AVENUE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.75
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,29.9
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.42
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.9
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.65
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,32.3
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.1
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.33
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,17.1
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.96
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,16.2
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,22.8
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.97
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.21
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
891476,WORCESTER AVENUE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.42
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.83
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,30.1
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.36
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.94
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,39.8
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.2
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,17.9
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.62
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.44
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,16.5
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,23.0
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.94
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.73
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.9
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
891476,WORCESTER AVENUE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.08
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,32.1
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.34
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.37
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,31.6
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.68
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,21.2
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.68
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.81
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.91
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,17.9
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,23.1
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.45
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
891476,WORCESTER AVENUE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.92
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,30.7
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.58
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.07
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,35.5
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.1
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.31
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.92
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,22.6
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.86
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,19.4
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,23.2
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.81
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.08
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.9
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
891476,WORCESTER AVENUE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.5
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,35.4
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.54
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,29.5
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,16.5
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.17
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.73
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.31
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,19.3
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,23.3
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
891476,WORCESTER AVENUE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.76
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,30.1
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.89
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.71
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,33.3
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.1
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.27
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,16.6
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.89
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.45
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,22.7
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,23.4
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
