Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.75
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.15
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
891476,WORCESTER AVENUE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.35
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.52
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,30.1
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.74
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.08
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,42.2
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.2
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.45
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,15.8
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.84
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.99
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.72
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,19.8
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,23.5
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.26
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.83
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
891476,WORCESTER AVENUE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.18
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.97
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,32.0
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.22
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,54.8
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,72.7
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.05
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.51
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.92
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,18.6
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,23.6
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.09
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.8
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
891476,WORCESTER AVENUE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.97
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,26.2
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.29
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.3
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,50.2
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.1
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,25.9
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.49
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.73
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,20.8
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,23.7
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.52
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.84
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.29
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
891476,WORCESTER AVENUE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,15.8
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.79
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.72
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.7
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,52.7
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,74.8
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.89
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.17
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,32.7
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.91
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.14
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,21.6
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,23.8
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.32
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.24
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.72
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
891476,WORCESTER AVENUE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.96
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,18.5
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.62
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,54.7
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,74.7
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.41
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,24.8
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.96
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.84
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.57
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,23.3
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,23.9
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.37
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.79
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.38
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
891476,WORCESTER AVENUE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,14.5
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.47
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.28
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,47.4
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.4
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.56
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.57
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.44
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.21
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,28.3
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,24.0
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.19
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.22
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.21
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
891476,WORCESTER AVENUE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.83
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.17
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,15.8
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.43
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.47
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,45.6
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.5
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.75
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,26.9
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.99
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.95
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,19.2
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,24.2
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.73
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.41
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
891476,WORCESTER AVENUE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,16.4
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.72
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,40.5
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.9
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.18
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,38.7
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.72
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.04
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,34.6
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,27.2
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.8
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.9
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.68
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
891476,WORCESTER AVENUE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,16.5
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.03
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.71
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,38.5
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.57
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,27.9
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.86
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.34
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.3
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,29.7
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,27.3
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.77
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.54
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.45
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.41
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
891476,WORCESTER AVENUE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.75
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,19.9
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
