Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.84
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.6
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,39.4
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,19.7
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.8
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.5
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.26
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,27.6
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,27.4
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.78
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.91
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
891476,WORCESTER AVENUE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.3
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,20.4
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.36
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.68
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,37.2
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,17.7
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.08
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.47
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,22.1
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,27.6
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.83
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.28
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.87
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
891476,WORCESTER AVENUE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.31
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,21.5
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.86
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.44
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.5
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,39.4
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.46
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,19.5
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.51
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.09
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.95
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,21.6
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,27.7
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.78
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.06
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.95
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
891476,WORCESTER AVENUE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.17
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.63
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,24.2
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.99
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.55
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,37.0
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.44
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,21.9
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.76
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.92
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.43
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,22.4
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,27.8
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.75
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.73
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.55
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
891476,WORCESTER AVENUE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.59
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.71
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,20.0
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.72
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.71
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,31.6
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.67
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,25.0
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.57
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.14
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.34
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,23.3
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,27.9
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.71
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.46
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.09
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.5
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
891476,WORCESTER AVENUE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.36
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,23.0
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.01
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,39.0
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.78
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.6
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.48
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.87
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,25.4
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,28.0
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.43
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.82
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.97
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
891476,WORCESTER AVENUE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.39
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.81
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,59.8
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,75.2
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.13
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.47
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,41.8
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.6
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.76
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,26.0
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.45
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.79
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.72
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,27.9
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,28.1
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.67
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.79
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.04
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.8
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
891476,WORCESTER AVENUE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.28
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,31.2
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.41
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.82
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,40.2
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.85
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.2
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,22.4
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.4
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.03
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.82
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,29.0
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,28.2
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.1
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.35
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.86
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
891476,WORCESTER AVENUE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.81
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,29.9
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.42
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.35
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.71
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,30.1
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.05
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.33
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,25.9
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.43
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.92
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.53
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,33.8
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,28.3
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.72
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.66
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.62
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
891476,WORCESTER AVENUE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.37
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.14
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.72
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,33.8
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.8
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.47
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.21
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,45.3
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.8
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.43
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.37
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.37
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.47
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,26.7
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,28.4
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
