Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.79
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.56
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.83
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
891476,WORCESTER AVENUE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.8
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.86
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,28.0
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.58
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.02
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,48.1
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.6
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.64
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.38
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.26
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.1
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,28.1
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,28.4
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.51
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.64
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.06
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
891476,WORCESTER AVENUE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.38
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.34
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.23
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,26.8
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.73
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.19
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,63.2
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,92.9
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.93
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.6
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,26.6
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.78
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.26
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.9
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,30.6
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,28.5
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.03
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.93
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.92
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
891476,WORCESTER AVENUE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.62
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.43
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,23.9
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.71
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.19
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,40.1
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.5
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.98
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,31.5
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.96
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.87
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.99
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,29.5
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,28.5
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.01
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.07
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.7
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
891476,WORCESTER AVENUE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.87
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.86
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.27
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,27.6
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.02
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.98
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,49.5
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.1
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.0
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.18
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,33.8
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.62
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.02
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.43
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,30.1
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,28.6
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.75
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.08
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.93
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
891476,WORCESTER AVENUE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.89
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.36
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.91
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,22.8
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.46
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.69
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,49.8
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,77.9
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,69.0
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.62
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.62
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,31.5
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.9
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.79
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.43
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,36.5
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,28.6
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.07
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.22
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.11
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
891476,WORCESTER AVENUE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.88
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.3
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.97
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,22.6
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.49
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.27
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.75
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,58.7
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,89.4
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.76
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.79
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,31.0
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.91
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.07
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.37
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,34.6
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.3
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,28.7
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.46
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.41
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.88
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
891476,WORCESTER AVENUE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.95
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.05
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.45
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,33.4
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.52
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.64
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.23
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,57.6
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,86.8
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.1
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.49
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,27.5
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.82
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.75
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.45
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,33.1
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,28.8
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.19
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.92
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.8
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
891476,WORCESTER AVENUE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.69
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,22.1
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.33
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.94
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.06
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,58.5
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,88.4
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.24
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.14
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.33
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,33.6
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.59
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.56
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.93
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,35.2
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,28.8
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.86
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.66
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.94
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
891476,WORCESTER AVENUE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.45
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.73
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.56
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,21.6
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.48
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.05
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,59.8
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,91.0
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.9
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.38
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.09
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,42.7
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.1
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.3
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.01
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,42.0
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.6
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,28.8
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.16
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,61.89
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.71
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,129.2
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
891476,WORCESTER AVENUE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.97
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.28
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.11
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,24.7
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
