Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.65
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.39
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,61.1
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,92.0
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.28
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.09
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.05
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.88
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.8
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.94
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,46.9
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,81.1
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.7
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,28.8
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.72
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.82
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.48
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
891476,WORCESTER AVENUE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.23
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.85
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.8
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,27.0
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.92
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.76
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,49.3
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.8
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.9
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.9
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.71
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,38.2
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.96
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.14
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.76
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,43.9
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.7
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.1
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,28.8
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.83
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.62
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.68
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
891476,WORCESTER AVENUE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.55
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.46
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.07
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,24.8
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.64
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.07
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.57
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,69.0
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,108.0
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,79.0
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.75
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.95
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,34.9
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.5
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.43
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.82
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.92
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,48.9
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,86.8
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,28.8
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.37
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.31
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.85
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
891476,WORCESTER AVENUE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.97
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.52
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.84
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,28.5
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.28
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.24
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.06
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,61.0
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,99.6
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.4
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.35
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.3
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.15
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,30.6
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.73
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.03
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.25
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,43.6
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.6
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.1
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.1
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,28.8
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.34
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.09
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.3
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
891476,WORCESTER AVENUE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.89
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.34
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.62
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,28.6
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.6
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.44
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,55.5
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,87.3
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.2
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.32
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.21
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,37.2
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.43
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.72
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.99
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,43.6
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,77.7
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,93.7
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,28.8
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.91
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.86
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.61
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
891476,WORCESTER AVENUE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.75
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.1
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.6
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,37.4
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.72
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.88
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,58.4
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,88.0
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,80.5
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.94
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.3
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,47.3
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.5
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.94
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.47
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.28
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,35.6
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.0
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.4
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,28.7
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.86
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.61
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.48
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
891476,WORCESTER AVENUE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.32
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.25
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.03
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,30.9
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.74
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.81
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.61
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,59.7
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,93.2
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,76.5
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.89
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.05
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.04
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,59.1
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.0
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,106.6
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.58
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.44
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.93
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,34.2
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.7
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.3
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,28.6
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.53
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,68.56
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.62
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
891476,WORCESTER AVENUE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.18
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.79
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.94
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,39.9
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.7
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,30.19
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.25
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,87.1
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,128.8
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,103.8
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.32
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.06
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.27
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,68.1
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,102.6
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,123.8
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.82
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.53
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.03
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,34.2
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.7
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,28.4
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.74
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,80.77
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.66
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.9
891476,WORCESTER AVENUE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.16
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.72
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.71
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,32.5
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.9
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.41
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.71
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,83.7
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,128.9
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,115.1
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.7
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.22
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.33
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,45.4
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.4
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,98.9
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.59
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.63
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.46
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,40.2
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.7
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.5
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,28.3
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.35
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,77.98
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.22
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,136.0
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
891476,WORCESTER AVENUE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.37
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.67
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.78
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,24.4
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.84
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.14
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,27.57
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,68.3
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,77.4
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,116.3
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.73
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.48
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.71
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,46.0
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.7
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,93.7
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.89
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.9
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.26
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.92
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,50.8
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
