Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,97.1
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,28.2
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.84
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.54
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.97
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,134.7
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
891476,WORCESTER AVENUE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.46
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.2
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.34
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,60.4
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,98.9
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.55
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.93
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.32
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,39.2
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.4
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,73.7
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.84
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.44
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.01
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,47.6
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,106.0
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.22
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.3
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.39
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,34.9
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.9
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.0
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.1
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,28.0
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.07
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.87
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.06
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
891476,WORCESTER AVENUE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.0
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.01
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.69
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,57.2
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,106.2
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.28
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.45
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,48.8
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,82.0
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,75.0
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.02
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.54
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.14
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,40.2
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,94.7
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.3
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.23
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.59
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.21
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,34.4
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.9
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.8
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,27.9
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,66.94
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,71.42
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.49
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
891476,WORCESTER AVENUE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.97
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.81
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.82
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,33.8
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.1
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.74
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.38
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.01
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,62.0
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,100.6
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,89.9
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.93
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.18
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.36
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,52.0
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.8
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,105.9
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.21
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.15
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.06
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,43.8
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.2
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,96.7
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,27.7
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.84
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,72.53
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,77.25
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.0
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
891476,WORCESTER AVENUE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.6
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.77
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.64
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.83
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,46.1
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.8
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.16
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,29.5
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.59
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,82.3
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,125.5
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,75.6
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.2
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.68
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.47
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,35.5
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.6
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.3
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.15
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.91
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.1
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,51.8
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,93.1
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,107.2
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,27.6
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.28
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,80.73
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.99
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,137.8
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.7
891476,WORCESTER AVENUE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.1
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.43
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.44
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,34.8
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.1
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.9
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.81
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.61
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,78.2
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,122.0
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,75.3
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.67
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.01
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.99
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,59.0
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,105.2
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.0
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.3
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.07
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.42
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,42.2
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.6
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,93.2
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,89.0
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,27.4
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.96
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,87.33
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.46
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,155.8
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,366.7
891476,WORCESTER AVENUE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.39
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.47
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.34
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,34.9
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.89
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.33
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.53
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,66.5
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,111.5
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,87.1
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.37
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.48
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,56.0
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.6
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.6
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.91
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.33
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.88
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,36.1
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.5
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,85.6
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.9
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,27.2
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.7
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,77.5
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.23
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,133.2
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.0
891476,WORCESTER AVENUE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.13
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.02
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.64
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,50.7
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,88.1
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.65
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.28
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.84
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,75.4
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,114.8
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,113.3
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.6
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.89
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,51.6
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.5
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.22
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.3
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.1
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,37.8
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.9
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.5
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,27.1
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.26
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,76.19
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.47
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.6
891476,WORCESTER AVENUE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.7
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.42
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.46
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,44.3
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.2
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.67
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.0
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,33.53
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,93.5
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,97.2
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,142.6
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.88
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.8
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.79
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,47.0
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.9
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.7
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.81
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.56
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.91
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,35.0
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.0
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.5
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,27.0
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.06
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.79
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,75.7
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
891476,WORCESTER AVENUE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.14
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.84
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.94
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,43.4
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,80.3
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.75
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.86
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.8
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,83.7
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,116.5
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,105.3
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.52
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.57
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,52.8
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,98.7
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.91
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.7
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.35
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,48.3
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,106.7
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.9
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,26.8
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.32
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,75.97
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.1
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.2
891476,WORCESTER AVENUE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.2
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.76
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.01
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,39.3
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,80.8
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
